Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,23,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,0.15,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.1,0.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.05,-0.3,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.25,-0.85,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,22,6,45,75.0,9.5,1.75,1.4,12.5,0.0,0.0
2018,2,22,7,0,150.0,19.0,1.9,1.9,25.0,16.22,0.0
2018,2,22,7,15,261.5,30.5,2.15,2.25,59.0,25.27,15.84
2018,2,22,7,30,373.0,42.0,2.4,2.6,93.0,34.28,25.58
2018,2,22,7,45,202.5,61.0,2.6,3.0,90.0,46.69,37.51
2018,2,22,8,0,32.0,80.0,2.8,3.4,87.0,61.96,51.86
2018,2,22,8,15,34.5,102.0,2.95,3.7,111.5,77.51,66.23
2018,2,22,8,30,37.0,124.0,3.1,4.0,136.0,96.49,78.66
2018,2,22,8,45,71.5,147.5,3.25,4.3,175.0,122.84,99.16
2018,2,22,9,0,106.0,171.0,3.4,4.6,214.0,154.54,124.55
2018,2,22,9,15,183.5,189.0,3.5,5.0,273.0,198.6,159.46
2018,2,22,9,30,261.0,207.0,3.6,5.4,332.0,255.17,206.02
2018,2,22,9,45,477.0,171.5,3.7,5.8,423.0,331.58,267.48
2018,2,22,10,0,693.0,136.0,3.8,6.2,514.0,431.86,350.47
2018,2,22,10,15,562.5,181.5,3.9,6.5,500.0,449.09,368.21
2018,2,22,10,30,432.0,227.0,4.0,6.8,486.0,455.07,374.77
2018,2,22,10,45,577.0,194.0,4.1,7.15,554.5,541.4,446.25
2018,2,22,11,0,722.0,161.0,4.2,7.5,623.0,644.97,530.0
2018,2,22,11,15,717.0,167.0,4.35,7.65,636.0,687.12,563.84
2018,2,22,11,30,712.0,173.0,4.5,7.8,649.0,726.75,595.48
2018,2,22,11,45,657.5,193.5,4.6,7.9,637.5,738.82,604.58
2018,2,22,12,0,603.0,214.0,4.7,8.0,626.0,738.55,604.22
2018,2,22,12,15,399.0,264.0,4.85,8.0,537.0,640.14,524.97
2018,2,22,12,30,195.0,314.0,5.0,8.0,448.0,494.83,406.8
2018,2,22,12,45,210.0,315.0,5.15,8.0,458.0,519.71,428.1
2018,2,22,13,0,225.0,316.0,5.3,8.0,468.0,544.65,448.9
2018,2,22,13,15,500.5,230.0,5.4,7.85,558.0,763.54,628.83
2018,2,22,13,30,776.0,144.0,5.5,7.7,648.0,958.01,779.75
2018,2,22,13,45,811.0,128.5,5.6,7.55,639.0,978.79,796.16
2018,2,22,14,0,846.0,113.0,5.7,7.4,630.0,1004.03,817.18
2018,2,22,14,15,682.0,149.0,5.7,7.2,553.0,894.73,736.64
2018,2,22,14,30,518.0,185.0,5.7,7.0,476.0,764.95,638.23
2018,2,22,14,45,278.0,181.0,5.75,6.8,336.0,498.51,422.86
2018,2,22,15,0,38.0,177.0,5.8,6.6,196.0,217.58,182.69
2018,2,22,15,15,56.0,164.5,5.8,6.6,190.0,223.06,189.1
2018,2,22,15,30,74.0,152.0,5.8,6.6,184.0,227.85,194.54
2018,2,22,15,45,50.0,120.5,5.65,6.05,141.0,168.45,143.48
2018,2,22,16,0,26.0,89.0,5.5,5.5,98.0,110.24,92.53
2018,2,22,16,15,46.0,79.5,5.2,5.1,92.5,118.25,100.72
2018,2,22,16,30,66.0,70.0,4.9,4.7,87.0,139.15,119.81
2018,2,22,16,45,57.5,56.5,4.6,4.3,69.0,115.53,98.4
2018,2,22,17,0,49.0,43.0,4.3,3.9,51.0,92.19,76.77
2018,2,22,17,15,33.0,29.5,4.2,3.65,34.0,63.67,49.86
2018,2,22,17,30,17.0,16.0,4.1,3.4,17.0,32.89,16.56
2018,2,22,17,45,12.5,8.5,3.95,3.15,9.0,14.94,0.0
2018,2,22,18,0,8.0,1.0,3.8,2.9,1.0,0.0,0.0
2018,2,22,18,15,4.0,0.5,3.85,2.8,0.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,2.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,2.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,2.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.0,2.3,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.9,2.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.85,2.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.65,1.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.5,1.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.35,1.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,0.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.3,0.05,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,-0.35,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.65,-1.35,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.55,-1.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-2.25,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-2.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.55,-2.75,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.6,-2.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,-3.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,-3.2,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,-2.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,2,23,6,45,120.5,10.0,2.05,-1.4,15.5,8.54,0.0
2018,2,23,7,0,241.0,20.0,2.2,-0.8,31.0,16.98,0.0
2018,2,23,7,15,403.5,28.5,2.5,-0.2,74.5,23.72,15.0
2018,2,23,7,30,566.0,37.0,2.8,0.4,118.0,33.36,25.05
2018,2,23,7,45,647.0,43.0,3.1,1.05,170.0,38.29,30.04
2018,2,23,8,0,728.0,49.0,3.4,1.7,222.0,43.29,34.86
2018,2,23,8,15,776.5,52.5,3.55,2.2,274.5,45.97,37.36
2018,2,23,8,30,825.0,56.0,3.7,2.7,327.0,88.37,48.5
2018,2,23,8,45,857.0,58.5,3.85,3.15,377.0,154.93,91.95
2018,2,23,9,0,889.0,61.0,4.0,3.6,427.0,220.93,147.22
2018,2,23,9,15,913.0,63.5,4.05,4.0,474.0,288.17,209.22
2018,2,23,9,30,937.0,66.0,4.1,4.4,521.0,357.37,274.21
2018,2,23,9,45,955.0,67.0,4.2,4.75,562.0,424.59,337.21
2018,2,23,10,0,973.0,68.0,4.3,5.1,603.0,492.37,399.14
2018,2,23,10,15,984.0,69.5,4.3,5.4,637.0,557.44,456.9
2018,2,23,10,30,995.0,71.0,4.3,5.7,671.0,621.66,512.01
2018,2,23,10,45,1002.0,72.5,4.35,6.0,697.5,682.33,562.75
2018,2,23,11,0,1009.0,74.0,4.4,6.3,724.0,741.17,610.57
2018,2,23,11,15,1012.5,74.5,4.4,6.5,741.5,794.39,652.16
2018,2,23,11,30,1016.0,75.0,4.4,6.7,759.0,844.89,688.91
2018,2,23,11,45,1017.0,75.5,4.45,6.9,768.0,890.48,722.01
2018,2,23,12,0,1018.0,76.0,4.5,7.1,777.0,932.72,752.47
2018,2,23,12,15,1015.0,77.0,4.45,7.25,777.0,968.57,777.41
2018,2,23,12,30,1012.0,78.0,4.4,7.4,777.0,1000.51,799.42
2018,2,23,12,45,1007.0,79.5,4.4,7.5,769.0,1027.17,818.27
2018,2,23,13,0,1002.0,81.0,4.4,7.6,761.0,1049.66,834.26
2018,2,23,13,15,998.0,80.0,4.4,7.65,745.0,1065.91,846.11
2018,2,23,13,30,994.0,79.0,4.4,7.7,729.0,1077.86,855.13
2018,2,23,13,45,987.0,78.5,4.4,7.75,705.0,1083.15,859.67
2018,2,23,14,0,980.0,78.0,4.4,7.8,681.0,1084.12,861.42
2018,2,23,14,15,970.0,76.5,4.3,7.7,649.5,1076.56,856.69
2018,2,23,14,30,960.0,75.0,4.2,7.6,618.0,1064.81,849.23
2018,2,23,14,45,945.5,73.0,4.15,7.5,579.5,1043.89,835.99
2018,2,23,15,0,931.0,71.0,4.1,7.4,541.0,1019.16,820.28
2018,2,23,15,15,910.5,69.0,4.1,7.4,496.5,985.09,797.81
2018,2,23,15,30,890.0,67.0,4.1,7.4,452.0,947.96,773.04
2018,2,23,15,45,861.5,64.0,3.75,6.85,403.0,909.15,745.99
2018,2,23,16,0,833.0,61.0,3.4,6.3,354.0,857.82,708.88
2018,2,23,16,15,789.5,57.0,2.95,5.35,302.0,790.36,658.69
2018,2,23,16,30,746.0,53.0,2.5,4.4,250.0,722.5,606.25
2018,2,23,16,45,677.5,48.0,2.05,3.45,198.0,633.5,534.45
2018,2,23,17,0,609.0,43.0,1.6,2.5,146.0,546.56,460.57
2018,2,23,17,15,486.0,35.0,1.55,2.0,99.5,431.8,360.36
2018,2,23,17,30,363.0,27.0,1.5,1.5,53.0,308.33,212.24
2018,2,23,17,45,194.5,15.0,1.45,1.0,27.5,132.34,0.0
2018,2,23,18,0,26.0,3.0,1.4,0.5,2.0,0.0,0.0
2018,2,23,18,15,13.0,1.5,1.4,0.3,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.05,-1.75,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.85,-1.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.75,-0.85,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,2,24,6,45,108.5,10.5,0.7,0.25,16.0,8.96,0.0
2018,2,24,7,0,217.0,21.0,0.7,0.8,32.0,17.75,0.0
2018,2,24,7,15,371.5,31.5,0.75,1.6,75.5,26.19,17.34
2018,2,24,7,30,526.0,42.0,0.8,2.4,119.0,34.65,26.15
2018,2,24,7,45,605.5,48.5,0.9,3.2,170.0,39.4,30.9
2018,2,24,8,0,685.0,55.0,1.0,4.0,221.0,48.13,39.09
2018,2,24,8,15,733.5,59.5,1.1,4.75,272.5,51.39,42.03
2018,2,24,8,30,782.0,64.0,1.2,5.5,324.0,93.33,53.24
2018,2,24,8,45,813.0,67.0,1.3,6.2,372.5,153.82,91.49
2018,2,24,9,0,844.0,70.0,1.4,6.9,421.0,217.93,143.98
2018,2,24,9,15,866.5,72.5,1.55,7.4,466.0,282.79,202.2
2018,2,24,9,30,889.0,75.0,1.7,7.9,511.0,351.39,264.48
2018,2,24,9,45,903.5,77.5,1.85,8.35,550.0,416.01,323.01
2018,2,24,10,0,918.0,80.0,2.0,8.8,589.0,480.88,380.18
2018,2,24,10,15,922.5,83.0,2.2,9.15,619.5,541.27,432.47
2018,2,24,10,30,927.0,86.0,2.4,9.5,650.0,600.24,482.0
2018,2,24,10,45,916.0,92.5,2.6,9.85,668.5,651.62,524.19
2018,2,24,11,0,905.0,99.0,2.8,10.2,687.0,699.61,562.6
2018,2,24,11,15,929.5,93.5,3.0,10.35,711.0,757.04,607.97
2018,2,24,11,30,954.0,88.0,3.2,10.5,735.0,813.64,649.68
2018,2,24,11,45,953.5,90.0,3.4,10.6,743.5,857.29,681.53
2018,2,24,12,0,953.0,92.0,3.6,10.7,752.0,897.73,711.09
2018,2,24,12,15,953.0,91.5,3.75,10.65,752.5,932.51,736.68
2018,2,24,12,30,953.0,91.0,3.9,10.6,753.0,963.75,759.84
2018,2,24,12,45,951.0,90.0,4.1,10.55,745.0,988.9,779.11
2018,2,24,13,0,949.0,89.0,4.3,10.5,737.0,1010.15,796.24
2018,2,24,13,15,922.0,96.0,4.4,10.3,714.5,1012.66,800.05
2018,2,24,13,30,895.0,103.0,4.5,10.1,692.0,1010.54,800.88
2018,2,24,13,45,907.5,95.0,4.55,9.9,675.0,1025.57,813.73
2018,2,24,14,0,920.0,87.0,4.6,9.7,658.0,1036.54,823.78
2018,2,24,14,15,909.0,85.5,4.6,9.4,627.0,1027.96,819.88
2018,2,24,14,30,898.0,84.0,4.6,9.1,596.0,1015.44,813.46
2018,2,24,14,45,807.5,100.5,4.6,8.75,539.0,954.2,771.68
2018,2,24,15,0,717.0,117.0,4.6,8.4,482.0,886.13,724.38
2018,2,24,15,15,503.5,145.5,4.6,8.4,391.5,695.36,580.27
2018,2,24,15,30,290.0,174.0,4.6,8.4,301.0,500.6,422.99
2018,2,24,15,45,356.5,146.5,4.45,7.75,285.0,523.44,446.4
2018,2,24,16,0,423.0,119.0,4.3,7.1,269.0,562.09,480.94
2018,2,24,16,15,342.5,107.5,3.95,6.65,217.5,466.77,401.72
2018,2,24,16,30,262.0,96.0,3.6,6.2,166.0,356.95,309.41
2018,2,24,16,45,208.5,79.0,3.25,5.75,127.5,285.68,247.52
2018,2,24,17,0,155.0,62.0,2.9,5.3,89.0,217.96,186.82
2018,2,24,17,15,106.5,44.0,2.75,5.05,59.5,155.96,129.65
2018,2,24,17,30,58.0,26.0,2.6,4.8,30.0,80.2,54.19
2018,2,24,17,45,31.0,13.5,2.45,4.6,15.5,30.58,0.0
2018,2,24,18,0,4.0,1.0,2.3,4.4,1.0,0.0,0.0
2018,2,24,18,15,2.0,0.5,2.25,4.25,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,3.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,3.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,25,6,45,129.5,11.0,1.25,0.55,18.0,9.39,0.0
2018,2,25,7,0,259.0,22.0,1.3,1.2,36.0,18.61,0.0
2018,2,25,7,15,403.5,31.5,1.35,1.9,80.0,26.16,17.48
2018,2,25,7,30,548.0,41.0,1.4,2.6,124.0,33.77,25.35
2018,2,25,7,45,627.0,46.5,1.5,3.3,175.5,41.14,32.5
2018,2,25,8,0,706.0,52.0,1.6,4.0,227.0,45.57,36.71
2018,2,25,8,15,754.5,56.5,1.85,4.95,279.5,48.97,39.74
2018,2,25,8,30,803.0,61.0,2.1,5.9,332.0,92.64,51.63
2018,2,25,8,45,835.5,64.0,2.4,6.85,382.0,154.72,91.12
2018,2,25,9,0,868.0,67.0,2.7,7.8,432.0,220.59,145.27
2018,2,25,9,15,891.5,69.0,2.75,8.4,478.0,289.47,207.11
2018,2,25,9,30,915.0,71.0,2.8,9.0,524.0,356.97,268.79
2018,2,25,9,45,931.5,72.5,2.9,9.55,564.0,422.98,328.71
2018,2,25,10,0,948.0,74.0,3.0,10.1,604.0,489.41,387.3
2018,2,25,10,15,959.0,75.5,3.0,10.5,637.5,553.24,441.92
2018,2,25,10,30,970.0,77.0,3.0,10.9,671.0,616.26,493.95
2018,2,25,10,45,977.5,78.0,3.05,11.3,697.0,675.57,541.56
2018,2,25,11,0,985.0,79.0,3.1,11.7,723.0,733.13,586.35
2018,2,25,11,15,989.0,79.5,3.1,11.95,740.5,785.68,625.8
2018,2,25,11,30,993.0,80.0,3.1,12.2,758.0,835.62,660.55
2018,2,25,11,45,995.5,80.5,3.15,12.4,767.5,881.54,692.49
2018,2,25,12,0,998.0,81.0,3.2,12.6,777.0,924.3,721.99
2018,2,25,12,15,996.0,81.5,3.25,12.7,777.0,959.82,746.55
2018,2,25,12,30,994.0,82.0,3.3,12.8,777.0,991.54,768.5
2018,2,25,12,45,989.0,82.5,3.3,12.95,768.5,1016.57,785.33
2018,2,25,13,0,984.0,83.0,3.3,13.1,760.0,1037.45,799.44
2018,2,25,13,15,979.0,83.0,3.3,13.05,744.0,1053.55,811.03
2018,2,25,13,30,974.0,83.0,3.3,13.0,728.0,1065.43,819.95
2018,2,25,13,45,967.0,81.5,3.3,13.0,704.0,1069.26,823.45
2018,2,25,14,0,960.0,80.0,3.3,13.0,680.0,1068.81,824.31
2018,2,25,14,15,950.0,78.5,3.25,12.85,648.5,1061.13,820.46
2018,2,25,14,30,940.0,77.0,3.2,12.7,617.0,1049.33,814.03
2018,2,25,14,45,925.5,75.5,3.2,12.5,579.0,1029.08,802.54
2018,2,25,15,0,911.0,74.0,3.2,12.3,541.0,1005.14,788.58
2018,2,25,15,15,890.5,72.0,3.2,12.3,497.0,971.24,767.0
2018,2,25,15,30,870.0,70.0,3.2,12.3,453.0,944.74,750.6
2018,2,25,15,45,841.5,67.0,2.9,11.45,404.5,895.84,717.7
2018,2,25,16,0,813.0,64.0,2.6,10.6,356.0,844.84,682.62
2018,2,25,16,15,771.5,59.5,2.3,9.5,304.5,778.82,635.79
2018,2,25,16,30,730.0,55.0,2.0,8.4,253.0,712.37,586.74
2018,2,25,16,45,663.0,49.5,1.7,7.25,201.0,624.33,518.49
2018,2,25,17,0,596.0,44.0,1.4,6.1,149.0,538.51,448.28
2018,2,25,17,15,476.0,36.0,1.4,5.5,102.5,425.84,352.59
2018,2,25,17,30,356.0,28.0,1.4,4.9,56.0,308.95,226.96
2018,2,25,17,45,191.0,16.0,1.4,4.3,29.5,131.04,0.0
2018,2,25,18,0,26.0,4.0,1.4,3.7,3.0,0.0,0.0
2018,2,25,18,15,13.0,2.0,1.35,3.4,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,1.85,3.55,2.5,2.13,0.0
2018,2,26,7,0,0.0,5.0,2.0,3.7,5.0,4.1,0.0
2018,2,26,7,15,0.0,14.0,2.1,3.85,14.0,11.51,4.54
2018,2,26,7,30,0.0,23.0,2.2,4.0,23.0,18.95,11.71
2018,2,26,7,45,0.5,47.5,2.3,4.15,47.5,39.14,30.57
2018,2,26,8,0,1.0,72.0,2.4,4.3,72.0,57.91,48.04
2018,2,26,8,15,1.5,75.5,2.5,4.4,76.0,61.36,51.22
2018,2,26,8,30,2.0,79.0,2.6,4.5,80.0,64.89,51.8
2018,2,26,8,45,1.0,82.5,2.65,4.6,83.0,68.15,54.5
2018,2,26,9,0,0.0,86.0,2.7,4.7,86.0,71.13,56.96
2018,2,26,9,15,1.5,117.5,2.7,4.75,118.0,96.97,79.13
2018,2,26,9,30,3.0,149.0,2.7,4.8,150.0,123.38,101.52
2018,2,26,9,45,2.5,146.5,2.75,4.85,147.5,122.09,100.13
2018,2,26,10,0,2.0,144.0,2.8,4.9,145.0,120.49,98.52
2018,2,26,10,15,1.0,104.5,2.85,4.95,105.0,87.47,70.1
2018,2,26,10,30,0.0,65.0,2.9,5.0,65.0,53.98,41.2
2018,2,26,10,45,0.0,54.5,2.95,5.1,54.5,45.25,33.6
2018,2,26,11,0,0.0,44.0,3.0,5.2,44.0,36.52,26.0
2018,2,26,11,15,0.0,67.0,3.05,5.3,67.0,55.71,42.48
2018,2,26,11,30,0.0,90.0,3.1,5.4,90.0,74.96,58.88
2018,2,26,11,45,2.5,127.0,3.15,5.5,129.0,108.69,87.55
2018,2,26,12,0,5.0,164.0,3.2,5.6,168.0,143.54,116.9
2018,2,26,12,15,4.5,155.5,3.3,5.65,159.0,136.01,110.49
2018,2,26,12,30,4.0,147.0,3.4,5.7,150.0,128.37,104.06
2018,2,26,12,45,46.5,211.0,3.45,5.75,243.5,240.0,198.94
2018,2,26,13,0,89.0,275.0,3.5,5.8,337.0,350.31,290.27
2018,2,26,13,15,63.0,229.0,3.6,5.85,272.5,280.2,232.4
2018,2,26,13,30,37.0,183.0,3.7,5.9,208.0,209.14,173.26
2018,2,26,13,45,23.0,166.5,3.75,5.95,182.0,179.84,148.54
2018,2,26,14,0,9.0,150.0,3.8,6.0,156.0,138.48,113.33
2018,2,26,14,15,14.0,164.0,3.85,5.9,172.5,157.68,130.11
2018,2,26,14,30,19.0,178.0,3.9,5.8,189.0,177.79,147.62
2018,2,26,14,45,52.5,183.0,3.95,5.7,210.5,234.61,197.39
2018,2,26,15,0,86.0,188.0,4.0,5.6,232.0,276.42,234.32
2018,2,26,15,15,84.5,184.0,4.0,5.6,224.5,273.22,232.08
2018,2,26,15,30,83.0,180.0,4.0,5.6,217.0,270.72,230.55
2018,2,26,15,45,77.5,154.5,3.8,5.2,186.0,236.09,202.02
2018,2,26,16,0,72.0,129.0,3.6,4.8,155.0,201.06,172.79
2018,2,26,16,15,165.0,115.0,3.25,4.4,163.5,283.94,247.59
2018,2,26,16,30,258.0,101.0,2.9,4.0,172.0,360.01,314.2
2018,2,26,16,45,264.0,81.0,2.55,3.55,141.0,331.74,289.4
2018,2,26,17,0,270.0,61.0,2.2,3.1,110.0,318.94,276.03
2018,2,26,17,15,270.5,46.5,2.05,2.8,82.0,291.41,247.57
2018,2,26,17,30,271.0,32.0,1.9,2.5,54.0,256.36,195.98
2018,2,26,17,45,144.5,17.5,1.75,2.2,28.5,103.75,0.0
2018,2,26,18,0,18.0,3.0,1.6,1.9,3.0,0.0,0.0
2018,2,26,18,15,9.0,1.5,1.55,1.75,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.15,0.45,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,27,6,45,12.0,10.5,1.7,0.35,11.0,8.96,0.0
2018,2,27,7,0,24.0,21.0,1.9,0.7,22.0,16.89,4.06
2018,2,27,7,15,72.5,40.0,2.05,1.05,50.0,31.29,22.43
2018,2,27,7,30,121.0,59.0,2.2,1.4,78.0,44.62,35.54
2018,2,27,7,45,391.0,58.0,2.35,1.75,152.5,45.63,36.9
2018,2,27,8,0,661.0,57.0,2.5,2.1,227.0,45.34,36.77
2018,2,27,8,15,736.0,58.0,2.5,2.65,283.5,49.89,40.94
2018,2,27,8,30,811.0,59.0,2.5,3.2,340.0,92.9,51.48
2018,2,27,8,45,810.0,67.5,2.55,3.7,382.0,156.12,94.37
2018,2,27,9,0,809.0,76.0,2.6,4.2,424.0,218.95,148.37
2018,2,27,9,15,864.5,72.0,2.6,4.75,478.0,284.49,206.71
2018,2,27,9,30,920.0,68.0,2.6,5.3,532.0,357.97,273.01
2018,2,27,9,45,936.0,69.5,2.6,5.85,572.5,424.11,333.55
2018,2,27,10,0,952.0,71.0,2.6,6.4,613.0,490.61,392.54
2018,2,27,10,15,963.0,72.5,2.65,6.8,646.5,554.68,447.93
2018,2,27,10,30,974.0,74.0,2.7,7.2,680.0,617.93,500.72
2018,2,27,10,45,983.5,74.5,2.75,7.6,707.0,678.16,549.43
2018,2,27,11,0,993.0,75.0,2.8,8.0,734.0,736.8,595.42
2018,2,27,11,15,999.0,76.0,2.85,8.3,753.0,791.63,636.68
2018,2,27,11,30,1005.0,77.0,2.9,8.6,772.0,844.01,673.64
2018,2,27,11,45,1007.5,77.0,2.95,8.85,781.5,889.84,705.6
2018,2,27,12,0,1010.0,77.0,3.0,9.1,791.0,932.44,735.07
2018,2,27,12,15,1009.5,77.5,3.05,9.2,792.0,969.58,760.96
2018,2,27,12,30,1009.0,78.0,3.1,9.3,793.0,1002.95,784.22
2018,2,27,12,45,1006.0,78.5,3.15,9.45,785.5,1030.12,803.06
2018,2,27,13,0,1003.0,79.0,3.2,9.6,778.0,1053.16,819.19
2018,2,27,13,15,998.5,78.5,3.15,9.6,761.5,1069.37,830.27
2018,2,27,13,30,994.0,78.0,3.1,9.6,745.0,1081.26,838.6
2018,2,27,13,45,986.5,77.5,3.1,9.65,721.0,1085.85,842.48
2018,2,27,14,0,979.0,77.0,3.1,9.7,697.0,1086.08,843.67
2018,2,27,14,15,968.5,76.0,3.05,9.55,665.0,1078.39,839.77
2018,2,27,14,30,958.0,75.0,3.0,9.4,633.0,1066.52,833.25
2018,2,27,14,45,943.0,74.0,2.9,9.3,594.5,1046.13,820.36
2018,2,27,15,0,928.0,73.0,2.8,9.2,556.0,1021.98,805.02
2018,2,27,15,15,908.5,70.5,2.8,9.2,511.5,987.93,783.44
2018,2,27,15,30,889.0,68.0,2.8,9.2,467.0,950.76,759.53
2018,2,27,15,45,861.5,65.5,2.55,8.65,418.0,913.33,734.34
2018,2,27,16,0,834.0,63.0,2.3,8.1,369.0,863.25,699.33
2018,2,27,16,15,794.0,58.5,2.0,7.15,316.5,797.76,652.46
2018,2,27,16,30,754.0,54.0,1.7,6.2,264.0,731.73,603.44
2018,2,27,16,45,690.0,49.0,1.4,5.25,211.5,645.78,536.62
2018,2,27,17,0,626.0,44.0,1.1,4.3,159.0,561.86,467.88
2018,2,27,17,15,512.0,36.5,1.15,3.85,111.0,451.89,375.58
2018,2,27,17,30,398.0,29.0,1.2,3.4,63.0,342.05,263.43
2018,2,27,17,45,226.5,18.0,1.2,2.95,34.5,154.55,0.0
2018,2,27,18,0,55.0,7.0,1.2,2.5,6.0,0.0,0.0
2018,2,27,18,15,27.5,3.5,1.2,2.45,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,2.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.75,1.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.85,-0.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,2,28,6,15,10.0,1.5,0.95,-0.1,1.0,0.0,0.0
2018,2,28,6,30,20.0,3.0,1.0,0.5,2.0,0.0,0.0
2018,2,28,6,45,170.5,14.5,1.1,1.1,24.5,12.38,0.0
2018,2,28,7,0,321.0,26.0,1.2,1.7,47.0,22.03,8.99
2018,2,28,7,15,415.5,34.5,1.3,2.5,87.0,28.49,19.96
2018,2,28,7,30,510.0,43.0,1.4,3.3,127.0,34.98,26.54
2018,2,28,7,45,576.0,51.5,1.55,4.1,177.5,41.27,32.6
2018,2,28,8,0,642.0,60.0,1.7,4.9,228.0,47.45,38.33
2018,2,28,8,15,662.0,68.5,1.65,5.55,272.5,53.09,43.43
2018,2,28,8,30,682.0,77.0,1.6,6.2,317.0,96.37,57.55
2018,2,28,8,45,731.5,79.0,1.55,6.9,369.0,152.87,93.74
2018,2,28,9,0,781.0,81.0,1.5,7.6,421.0,218.75,147.11
2018,2,28,9,15,711.5,105.5,1.55,8.05,439.0,272.34,198.79
2018,2,28,9,30,642.0,130.0,1.6,8.5,457.0,320.39,245.28
2018,2,28,9,45,484.5,188.0,1.6,9.0,445.5,350.25,276.3
2018,2,28,10,0,327.0,246.0,1.6,9.5,434.0,359.53,287.47
2018,2,28,10,15,360.5,252.5,1.7,9.85,470.0,406.47,325.91
2018,2,28,10,30,394.0,259.0,1.8,10.2,506.0,456.53,366.05
2018,2,28,10,45,390.5,271.0,1.9,10.5,524.0,491.92,394.06
2018,2,28,11,0,387.0,283.0,2.0,10.8,542.0,526.3,420.79
2018,2,28,11,15,459.0,266.0,2.1,11.0,580.5,596.58,475.44
2018,2,28,11,30,531.0,249.0,2.2,11.2,619.0,662.27,525.86
2018,2,28,11,45,482.0,269.5,2.25,11.35,608.5,671.41,531.56
2018,2,28,12,0,433.0,290.0,2.3,11.5,598.0,675.2,533.51
2018,2,28,12,15,559.5,243.5,2.35,11.5,642.0,760.69,599.7
2018,2,28,12,30,686.0,197.0,2.4,11.5,686.0,856.73,671.3
2018,2,28,12,45,817.0,141.5,2.5,11.55,718.5,936.16,727.11
2018,2,28,13,0,948.0,86.0,2.6,11.6,751.0,1010.19,778.64
2018,2,28,13,15,928.0,91.5,2.6,11.5,731.0,1017.41,783.64
2018,2,28,13,30,908.0,97.0,2.6,11.4,711.0,1020.2,786.53
2018,2,28,13,45,839.5,117.0,2.65,11.3,669.5,999.48,774.01
2018,2,28,14,0,771.0,137.0,2.7,11.2,628.0,969.31,755.2
2018,2,28,14,15,734.0,139.5,2.65,11.05,589.5,939.61,735.94
2018,2,28,14,30,697.0,142.0,2.6,10.9,551.0,906.36,714.13
2018,2,28,14,45,720.0,125.0,2.6,10.7,524.5,906.63,716.78
2018,2,28,15,0,743.0,108.0,2.6,10.5,498.0,902.32,716.01
2018,2,28,15,15,608.0,129.0,2.6,10.5,431.0,787.35,634.35
2018,2,28,15,30,473.0,150.0,2.6,10.5,364.0,665.19,545.02
2018,2,28,15,45,445.0,137.5,2.5,9.85,322.0,614.9,509.39
2018,2,28,16,0,417.0,125.0,2.4,9.2,280.0,564.02,471.81
2018,2,28,16,15,451.5,102.0,2.15,8.65,248.0,553.71,465.6
2018,2,28,16,30,486.0,79.0,1.9,8.1,216.0,545.52,459.35
2018,2,28,16,45,403.0,69.0,1.65,7.55,167.5,442.61,375.72
2018,2,28,17,0,320.0,59.0,1.4,7.0,119.0,352.74,299.3
2018,2,28,17,15,225.5,45.5,1.3,6.7,81.5,256.26,214.4
2018,2,28,17,30,131.0,32.0,1.2,6.4,44.0,153.68,118.43
2018,2,28,17,45,74.0,17.5,1.1,6.1,23.5,60.4,0.0
2018,2,28,18,0,17.0,3.0,1.0,5.8,3.0,0.0,0.0
2018,2,28,18,15,8.5,1.5,1.0,5.7,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.8,6.45,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.0,6.8,2.0,1.71,0.0
2018,3,1,7,0,0.0,4.0,4.1,7.0,4.0,3.28,0.0
2018,3,1,7,15,8.5,7.0,4.25,7.2,8.5,6.11,0.0
2018,3,1,7,30,17.0,10.0,4.4,7.4,13.0,8.68,2.23
2018,3,1,7,45,8.5,18.0,4.6,7.55,19.5,15.26,8.34
2018,3,1,8,0,0.0,26.0,4.8,7.7,26.0,21.42,14.04
2018,3,1,8,15,0.0,27.5,5.05,7.9,27.5,22.67,15.17
2018,3,1,8,30,0.0,29.0,5.3,8.1,29.0,23.92,15.34
2018,3,1,8,45,0.0,31.0,5.55,8.3,31.0,25.59,16.73
2018,3,1,9,0,0.0,33.0,5.8,8.5,33.0,27.26,18.09
2018,3,1,9,15,4.5,72.0,5.9,8.65,74.5,60.88,46.9
2018,3,1,9,30,9.0,111.0,6.0,8.8,116.0,94.71,75.6
2018,3,1,9,45,6.5,127.0,6.15,8.9,130.5,107.68,86.49
2018,3,1,10,0,4.0,143.0,6.3,9.0,145.0,120.51,97.17
2018,3,1,10,15,13.0,157.5,6.35,9.05,165.5,137.74,111.51
2018,3,1,10,30,22.0,172.0,6.4,9.1,186.0,160.19,130.29
2018,3,1,10,45,30.0,209.0,6.5,9.15,229.0,200.27,163.67
2018,3,1,11,0,38.0,246.0,6.6,9.2,272.0,242.43,198.52
2018,3,1,11,15,23.0,210.5,6.6,9.25,226.5,202.98,165.49
2018,3,1,11,30,8.0,175.0,6.6,9.3,181.0,154.3,124.6
2018,3,1,11,45,6.0,165.0,6.6,9.3,169.5,144.61,116.44
2018,3,1,12,0,4.0,155.0,6.6,9.3,158.0,134.64,108.04
2018,3,1,12,15,3.0,143.0,6.55,9.3,145.0,123.56,98.74
2018,3,1,12,30,2.0,131.0,6.5,9.3,132.0,112.34,89.33
2018,3,1,12,45,1.5,121.5,6.45,9.35,122.5,103.69,82.08
2018,3,1,13,0,1.0,112.0,6.4,9.4,113.0,94.97,74.78
2018,3,1,13,15,7.0,140.5,6.3,9.4,145.5,126.3,101.41
2018,3,1,13,30,13.0,169.0,6.2,9.4,178.0,158.85,128.95
2018,3,1,13,45,10.0,157.0,6.1,9.4,163.5,145.28,117.62
2018,3,1,14,0,7.0,145.0,6.0,9.4,149.0,131.58,106.19
2018,3,1,14,15,5.0,130.0,5.9,9.35,133.0,116.02,93.22
2018,3,1,14,30,3.0,115.0,5.8,9.3,117.0,100.44,80.17
2018,3,1,14,45,2.0,110.0,5.75,9.3,111.5,95.11,75.8
2018,3,1,15,0,1.0,105.0,5.7,9.3,106.0,89.81,71.45
2018,3,1,15,15,12.0,105.5,5.7,9.3,111.0,101.51,82.22
2018,3,1,15,30,23.0,106.0,5.7,9.3,116.0,122.72,101.13
2018,3,1,15,45,25.5,98.0,5.45,9.15,108.0,117.23,96.89
2018,3,1,16,0,28.0,90.0,5.2,9.0,100.0,111.64,92.5
2018,3,1,16,15,14.0,71.0,5.05,8.9,76.0,78.81,63.72
2018,3,1,16,30,0.0,52.0,4.9,8.8,52.0,43.03,32.03
2018,3,1,16,45,0.0,43.5,4.75,8.65,43.5,35.96,25.83
2018,3,1,17,0,0.0,35.0,4.6,8.5,35.0,28.91,19.52
2018,3,1,17,15,0.0,24.5,4.45,8.4,24.5,20.2,11.67
2018,3,1,17,30,0.0,14.0,4.3,8.3,14.0,11.52,3.63
2018,3,1,17,45,0.0,7.5,4.15,8.2,7.5,6.4,0.0
2018,3,1,18,0,0.0,1.0,4.0,8.1,1.0,0.85,0.0
2018,3,1,18,15,0.0,0.5,3.95,7.95,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.8,7.65,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.0,6.45,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,2,6,45,0.0,4.0,1.4,4.25,4.0,3.41,0.0
2018,3,2,7,0,0.0,8.0,1.6,4.6,8.0,6.57,0.0
2018,3,2,7,15,0.0,14.5,1.8,4.8,14.5,11.92,5.08
2018,3,2,7,30,0.0,21.0,2.0,5.0,21.0,17.29,10.24
2018,3,2,7,45,0.0,27.5,2.15,5.2,27.5,22.67,15.34
2018,3,2,8,0,0.0,34.0,2.3,5.4,34.0,28.05,20.37
2018,3,2,8,15,21.5,55.5,2.5,5.65,63.5,46.06,36.94
2018,3,2,8,30,43.0,77.0,2.7,5.9,93.0,65.3,50.51
2018,3,2,8,45,90.5,134.5,2.9,6.1,173.0,116.5,91.9
2018,3,2,9,0,138.0,192.0,3.1,6.3,253.0,176.44,140.65
2018,3,2,9,15,128.0,211.5,3.25,6.5,272.5,202.21,163.18
2018,3,2,9,30,118.0,231.0,3.4,6.7,292.0,227.02,184.84
2018,3,2,9,45,206.5,224.0,3.6,6.95,340.5,267.49,217.64
2018,3,2,10,0,295.0,217.0,3.8,7.2,389.0,321.38,262.5
2018,3,2,10,15,468.5,198.0,3.9,7.3,488.5,420.4,344.24
2018,3,2,10,30,642.0,179.0,4.0,7.4,588.0,536.5,439.2
2018,3,2,10,45,506.5,234.5,4.1,7.55,565.0,539.21,441.63
2018,3,2,11,0,371.0,290.0,4.2,7.7,542.0,522.56,427.83
2018,3,2,11,15,456.5,269.5,4.3,7.75,587.0,598.7,489.81
2018,3,2,11,30,542.0,249.0,4.4,7.8,632.0,671.5,548.35
2018,3,2,11,45,556.5,246.5,4.45,7.9,644.0,709.54,578.08
2018,3,2,12,0,571.0,244.0,4.5,8.0,656.0,746.55,606.93
2018,3,2,12,15,513.0,265.5,4.55,8.0,636.0,743.15,603.46
2018,3,2,12,30,455.0,287.0,4.6,8.0,616.0,734.08,595.76
2018,3,2,12,45,304.0,281.5,4.65,8.0,500.5,588.23,481.6
2018,3,2,13,0,153.0,276.0,4.7,8.0,385.0,430.45,354.32
2018,3,2,13,15,81.0,219.5,4.7,7.95,277.0,305.38,252.27
2018,3,2,13,30,9.0,163.0,4.7,7.9,169.0,149.25,121.04
2018,3,2,13,45,6.5,137.0,4.7,7.85,141.5,123.26,99.48
2018,3,2,14,0,4.0,111.0,4.7,7.8,114.0,97.41,77.74
2018,3,2,14,15,5.5,135.0,4.7,7.7,138.5,121.12,98.07
2018,3,2,14,30,7.0,159.0,4.7,7.6,163.0,146.19,119.53
2018,3,2,14,45,6.5,149.0,4.65,7.45,152.5,136.84,111.92
2018,3,2,15,0,6.0,139.0,4.6,7.3,142.0,127.48,104.31
2018,3,2,15,15,9.0,134.0,4.6,7.3,138.5,126.59,104.01
2018,3,2,15,30,12.0,129.0,4.6,7.3,135.0,125.79,103.81
2018,3,2,15,45,31.0,133.5,4.35,6.85,146.0,163.83,137.79
2018,3,2,16,0,50.0,138.0,4.1,6.4,157.0,190.92,162.28
2018,3,2,16,15,128.0,122.5,3.75,6.1,162.0,259.94,224.53
2018,3,2,16,30,206.0,107.0,3.4,5.8,167.0,322.91,280.15
2018,3,2,16,45,194.5,89.0,3.05,5.5,137.0,285.93,247.89
2018,3,2,17,0,183.0,71.0,2.7,5.2,107.0,249.13,214.88
2018,3,2,17,15,127.0,53.0,2.6,5.05,74.5,180.98,152.81
2018,3,2,17,30,71.0,35.0,2.5,4.9,42.0,104.36,81.44
2018,3,2,17,45,35.5,19.0,2.4,4.75,22.5,50.97,0.0
2018,3,2,18,0,0.0,3.0,2.3,4.6,3.0,2.56,0.0
2018,3,2,18,15,0.0,1.5,2.4,4.6,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,4.45,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,4.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.5,1.05,2.0,0.5,0.0,0.0
2018,3,3,6,30,0.0,1.0,1.1,2.4,1.0,0.0,0.0
2018,3,3,6,45,8.0,14.0,1.15,2.75,14.5,11.95,0.0
2018,3,3,7,0,16.0,27.0,1.2,3.1,28.0,21.74,11.91
2018,3,3,7,15,126.5,45.0,1.3,3.4,67.0,34.65,25.73
2018,3,3,7,30,237.0,63.0,1.4,3.7,106.0,47.2,37.84
2018,3,3,7,45,451.5,63.5,1.45,4.0,177.0,49.9,40.64
2018,3,3,8,0,666.0,64.0,1.5,4.3,248.0,50.43,41.19
2018,3,3,8,15,548.5,89.0,1.5,4.5,260.0,67.52,56.84
2018,3,3,8,30,431.0,114.0,1.5,4.7,272.0,108.92,76.03
2018,3,3,8,45,428.5,128.5,1.5,4.9,303.5,152.66,107.69
2018,3,3,9,0,426.0,143.0,1.5,5.1,335.0,196.22,144.89
2018,3,3,9,15,356.0,165.0,1.5,5.4,336.0,227.93,176.5
2018,3,3,9,30,286.0,187.0,1.5,5.7,337.0,248.51,197.98
2018,3,3,9,45,221.5,203.5,1.55,5.95,324.5,259.52,210.1
2018,3,3,10,0,157.0,220.0,1.6,6.2,312.0,258.88,211.3
2018,3,3,10,15,145.0,235.5,1.7,6.45,324.0,278.89,228.24
2018,3,3,10,30,133.0,251.0,1.8,6.7,336.0,297.66,243.64
2018,3,3,10,45,108.5,247.5,1.9,6.9,318.5,290.54,237.84
2018,3,3,11,0,84.0,244.0,2.0,7.1,301.0,270.85,221.71
2018,3,3,11,15,222.0,273.5,2.1,7.15,430.0,424.61,347.19
2018,3,3,11,30,360.0,303.0,2.2,7.2,559.0,573.13,463.82
2018,3,3,11,45,365.5,305.0,2.3,7.25,567.5,600.42,484.32
2018,3,3,12,0,371.0,307.0,2.4,7.3,576.0,626.86,504.94
2018,3,3,12,15,376.0,311.0,2.5,7.25,584.0,653.94,526.08
2018,3,3,12,30,381.0,315.0,2.6,7.2,592.0,679.98,546.37
2018,3,3,12,45,338.5,306.0,2.65,7.2,550.5,646.66,521.14
2018,3,3,13,0,296.0,297.0,2.7,7.2,509.0,609.35,493.02
2018,3,3,13,15,254.5,293.5,2.75,7.1,473.0,575.67,467.4
2018,3,3,13,30,213.0,290.0,2.8,7.0,437.0,518.0,423.17
2018,3,3,13,45,227.5,284.5,2.85,6.95,436.5,532.7,436.27
2018,3,3,14,0,242.0,279.0,2.9,6.9,436.0,568.84,465.25
2018,3,3,14,15,259.5,254.0,2.95,6.7,415.5,561.92,462.01
2018,3,3,14,30,277.0,229.0,3.0,6.5,395.0,553.03,457.58
2018,3,3,14,45,303.0,199.5,3.0,6.3,371.0,545.0,454.1
2018,3,3,15,0,329.0,170.0,3.0,6.1,347.0,534.3,448.56
2018,3,3,15,15,282.5,173.5,3.0,6.1,317.0,491.78,414.43
2018,3,3,15,30,236.0,177.0,3.0,6.1,287.0,450.39,380.88
2018,3,3,15,45,194.5,127.5,2.9,5.6,211.5,345.27,296.13
2018,3,3,16,0,153.0,78.0,2.8,5.1,136.0,239.83,208.4
2018,3,3,16,15,378.5,73.5,2.55,4.75,191.0,449.41,390.01
2018,3,3,16,30,604.0,69.0,2.3,4.4,246.0,632.29,537.57
2018,3,3,16,45,508.5,64.5,2.05,4.05,194.0,527.31,450.83
2018,3,3,17,0,413.0,60.0,1.8,3.7,142.0,427.02,366.62
2018,3,3,17,15,310.0,47.5,1.7,3.45,98.5,317.57,270.57
2018,3,3,17,30,207.0,35.0,1.6,3.2,55.0,222.23,180.33
2018,3,3,17,45,113.0,20.0,1.45,2.95,30.0,117.55,0.0
2018,3,3,18,0,19.0,5.0,1.3,2.7,5.0,15.01,0.0
2018,3,3,18,15,9.5,2.5,1.3,2.5,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,0.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,0.85,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,4,6,15,24.5,3.0,0.7,1.2,2.5,0.0,0.0
2018,3,4,6,30,49.0,6.0,0.7,1.5,5.0,0.0,0.0
2018,3,4,6,45,213.0,18.0,0.7,1.8,33.5,15.36,0.0
2018,3,4,7,0,377.0,30.0,0.7,2.1,62.0,25.24,15.46
2018,3,4,7,15,499.0,37.0,0.75,2.6,110.5,30.51,22.18
2018,3,4,7,30,621.0,44.0,0.8,3.1,159.0,39.17,30.63
