Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,15,15,492.5,128.5,2.5,9.0,385.0,674.57,554.23
2018,3,14,15,30,780.0,96.0,2.5,9.0,490.0,895.35,717.55
2018,3,14,15,45,798.0,82.5,2.45,8.7,451.5,877.78,705.14
2018,3,14,16,0,816.0,69.0,2.4,8.4,413.0,855.28,691.49
2018,3,14,16,15,697.0,77.0,2.2,8.0,344.5,741.64,608.57
2018,3,14,16,30,578.0,85.0,2.0,7.6,276.0,627.76,523.3
2018,3,14,16,45,553.0,72.0,1.75,7.2,229.5,569.12,478.13
2018,3,14,17,0,528.0,59.0,1.5,6.8,183.0,510.45,430.48
2018,3,14,17,15,512.5,48.0,1.4,6.15,143.5,461.53,389.07
2018,3,14,17,30,497.0,37.0,1.3,5.5,104.0,412.84,342.92
2018,3,14,17,45,335.0,27.0,1.2,4.9,63.5,275.04,208.11
2018,3,14,18,0,173.0,17.0,1.1,4.3,23.0,110.87,0.0
2018,3,14,18,15,86.5,8.5,1.1,4.1,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.55,1.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,1.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,15,6,15,85.5,9.0,1.25,1.65,12.0,0.0,0.0
2018,3,15,6,30,171.0,18.0,1.4,2.4,24.0,15.36,0.0
2018,3,15,6,45,348.5,27.5,1.55,3.1,67.0,22.81,13.63
2018,3,15,7,0,526.0,37.0,1.7,3.8,110.0,33.28,24.59
2018,3,15,7,15,608.5,43.0,1.85,4.45,162.5,38.09,29.46
2018,3,15,7,30,691.0,49.0,2.0,5.1,215.0,43.0,34.15
2018,3,15,7,45,741.5,53.0,2.1,5.75,269.0,46.03,36.91
2018,3,15,8,0,792.0,57.0,2.2,6.4,323.0,49.11,39.58
2018,3,15,8,15,824.0,60.5,2.25,6.85,376.0,53.1,43.03
2018,3,15,8,30,856.0,64.0,2.3,7.3,429.0,121.59,67.82
2018,3,15,8,45,877.0,66.5,2.35,7.8,478.0,185.72,113.45
2018,3,15,9,0,898.0,69.0,2.4,8.3,527.0,251.89,170.18
2018,3,15,9,15,913.5,71.5,2.5,8.6,571.5,318.35,230.86
2018,3,15,9,30,929.0,74.0,2.6,8.9,616.0,385.65,292.5
2018,3,15,9,45,939.5,76.0,2.7,9.2,654.5,451.05,351.53
2018,3,15,10,0,950.0,78.0,2.8,9.5,693.0,516.09,408.49
2018,3,15,10,15,957.5,80.0,2.9,9.7,725.0,578.93,462.04
2018,3,15,10,30,965.0,82.0,3.0,9.9,757.0,640.51,512.88
2018,3,15,10,45,655.0,192.5,3.1,10.1,657.5,605.02,485.37
2018,3,15,11,0,345.0,303.0,3.2,10.3,558.0,518.68,416.46
2018,3,15,11,15,244.0,331.5,3.35,10.4,514.0,493.96,396.64
2018,3,15,11,30,143.0,360.0,3.5,10.5,470.0,448.16,359.35
2018,3,15,11,45,161.5,371.0,3.65,10.55,496.0,485.31,388.97
2018,3,15,12,0,180.0,382.0,3.8,10.6,522.0,523.73,419.07
2018,3,15,12,15,148.0,373.0,3.95,10.55,488.0,498.11,398.96
2018,3,15,12,30,116.0,364.0,4.1,10.5,454.0,469.37,376.55
2018,3,15,12,45,69.5,322.5,4.2,10.45,376.5,371.72,299.63
2018,3,15,13,0,23.0,281.0,4.3,10.4,299.0,270.65,218.11
2018,3,15,13,15,26.0,284.0,4.4,10.25,303.5,297.4,240.32
2018,3,15,13,30,29.0,287.0,4.5,10.1,308.0,306.74,248.34
2018,3,15,13,45,22.5,262.5,4.55,10.0,278.5,257.62,208.93
2018,3,15,14,0,16.0,238.0,4.6,9.9,249.0,228.48,185.46
2018,3,15,14,15,17.0,228.5,4.65,9.7,240.0,221.63,180.45
2018,3,15,14,30,18.0,219.0,4.7,9.5,231.0,214.74,175.37
2018,3,15,14,45,44.0,231.5,4.7,9.3,258.0,275.71,227.23
2018,3,15,15,0,70.0,244.0,4.7,9.1,285.0,320.0,265.13
2018,3,15,15,15,95.0,225.5,4.7,9.1,276.5,325.78,271.65
2018,3,15,15,30,120.0,207.0,4.7,9.1,268.0,350.29,293.49
2018,3,15,15,45,185.0,189.5,4.5,8.55,273.0,390.98,330.54
2018,3,15,16,0,250.0,172.0,4.3,8.0,278.0,446.82,379.34
2018,3,15,16,15,242.5,148.5,4.05,7.7,241.0,405.89,346.6
2018,3,15,16,30,235.0,125.0,3.8,7.4,204.0,364.06,312.88
2018,3,15,16,45,232.5,106.0,3.55,7.1,173.0,331.85,286.38
2018,3,15,17,0,230.0,87.0,3.3,6.8,142.0,298.9,258.1
2018,3,15,17,15,175.5,68.0,3.05,6.6,104.0,228.31,195.35
2018,3,15,17,30,121.0,49.0,2.8,6.4,66.0,162.09,135.08
2018,3,15,17,45,78.0,31.5,2.6,6.15,40.5,110.3,82.72
2018,3,15,18,0,35.0,14.0,2.4,5.9,15.0,31.41,0.0
2018,3,15,18,15,17.5,7.0,2.3,5.8,7.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,2.2,5.55,1.5,1.28,0.0
2018,3,16,6,30,0.0,3.0,2.4,5.8,3.0,2.56,0.0
2018,3,16,6,45,0.0,6.0,2.55,6.0,6.0,4.92,0.0
2018,3,16,7,0,0.0,9.0,2.7,6.2,9.0,7.39,1.03
2018,3,16,7,15,0.0,12.5,2.85,6.35,12.5,10.27,3.78
2018,3,16,7,30,0.0,16.0,3.0,6.5,16.0,13.16,6.5
2018,3,16,7,45,0.0,19.5,3.15,6.7,19.5,16.05,9.18
2018,3,16,8,0,0.0,23.0,3.3,6.9,23.0,18.96,11.82
2018,3,16,8,15,0.0,28.5,3.35,7.0,28.5,23.52,15.95
2018,3,16,8,30,0.0,34.0,3.4,7.1,34.0,28.09,18.98
2018,3,16,8,45,0.0,39.5,3.5,7.2,39.5,32.67,22.87
2018,3,16,9,0,0.0,45.0,3.6,7.3,45.0,37.26,26.75
2018,3,16,9,15,8.5,107.5,3.7,7.35,112.5,91.29,72.78
2018,3,16,9,30,17.0,170.0,3.8,7.4,180.0,145.11,117.94
2018,3,16,9,45,31.5,203.0,3.9,7.5,223.0,180.29,146.95
2018,3,16,10,0,46.0,236.0,4.0,7.6,266.0,217.97,177.98
2018,3,16,10,15,23.0,172.5,4.1,7.6,187.5,157.97,128.18
2018,3,16,10,30,0.0,109.0,4.2,7.6,109.0,90.86,71.68
2018,3,16,10,45,1.0,124.5,4.25,7.6,125.0,104.6,83.21
2018,3,16,11,0,2.0,140.0,4.3,7.6,141.0,118.58,94.85
2018,3,16,11,15,44.5,178.0,4.4,7.65,212.0,188.1,153.82
2018,3,16,11,30,87.0,216.0,4.5,7.7,283.0,269.25,221.57
2018,3,16,11,45,253.0,204.5,4.6,7.7,402.5,411.14,341.15
2018,3,16,12,0,419.0,193.0,4.7,7.7,522.0,570.74,471.4
2018,3,16,12,15,212.5,164.0,4.75,7.7,331.0,375.29,311.68
2018,3,16,12,30,6.0,135.0,4.8,7.7,140.0,119.42,95.28
2018,3,16,12,45,13.0,195.5,4.85,7.7,205.5,180.16,146.37
2018,3,16,13,0,20.0,256.0,4.9,7.7,271.0,243.82,199.01
2018,3,16,13,15,14.0,220.5,4.9,7.65,231.0,205.87,167.71
2018,3,16,13,30,8.0,185.0,4.9,7.6,191.0,167.73,136.14
2018,3,16,13,45,24.0,207.0,4.9,7.55,224.0,219.81,180.33
2018,3,16,14,0,40.0,229.0,4.9,7.5,257.0,261.0,215.19
2018,3,16,14,15,68.5,248.0,4.85,7.45,293.5,313.14,259.44
2018,3,16,14,30,97.0,267.0,4.8,7.4,330.0,366.72,304.53
2018,3,16,14,45,175.0,244.5,4.75,7.3,350.0,443.85,370.63
2018,3,16,15,0,253.0,222.0,4.7,7.2,370.0,518.39,433.82
2018,3,16,15,15,185.0,212.5,4.7,7.2,316.5,418.15,351.93
2018,3,16,15,30,117.0,203.0,4.7,7.2,263.0,341.75,288.09
2018,3,16,15,45,137.5,180.0,4.45,6.9,244.0,333.69,283.55
2018,3,16,16,0,158.0,157.0,4.2,6.6,225.0,323.65,277.04
2018,3,16,16,15,229.0,139.5,3.8,6.25,224.0,381.3,327.92
2018,3,16,16,30,300.0,122.0,3.4,5.9,223.0,413.71,357.2
2018,3,16,16,45,434.5,91.5,3.05,5.55,210.5,491.08,423.61
2018,3,16,17,0,569.0,61.0,2.7,5.2,198.0,542.9,464.89
2018,3,16,17,15,495.0,51.0,2.35,4.55,149.0,451.66,386.8
2018,3,16,17,30,421.0,41.0,2.0,3.9,100.0,366.02,309.5
2018,3,16,17,45,305.5,30.5,1.6,3.3,63.5,261.23,205.67
2018,3,16,18,0,190.0,20.0,1.2,2.7,27.0,122.56,0.0
2018,3,16,18,15,95.0,10.0,1.2,2.5,13.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,17,6,15,0.0,3.5,1.15,3.2,3.5,2.99,0.0
2018,3,17,6,30,0.0,7.0,1.4,3.5,7.0,5.75,0.0
2018,3,17,6,45,0.0,17.0,1.6,3.8,17.0,14.0,6.55
2018,3,17,7,0,0.0,27.0,1.8,4.1,27.0,22.28,14.69
2018,3,17,7,15,0.0,37.0,1.9,4.3,37.0,30.57,22.63
2018,3,17,7,30,0.0,47.0,2.0,4.5,47.0,38.87,30.45
2018,3,17,7,45,17.0,62.5,2.05,4.65,68.5,51.1,41.75
2018,3,17,8,0,34.0,78.0,2.1,4.8,90.0,63.0,52.57
2018,3,17,8,15,236.0,112.5,2.1,5.0,214.0,83.03,70.61
2018,3,17,8,30,438.0,147.0,2.1,5.2,338.0,139.77,99.18
2018,3,17,8,45,402.5,170.5,2.1,5.4,361.5,185.85,135.96
2018,3,17,9,0,367.0,194.0,2.1,5.6,385.0,228.36,173.97
2018,3,17,9,15,372.5,214.5,2.05,5.75,422.0,274.11,213.98
2018,3,17,9,30,378.0,235.0,2.0,5.9,459.0,320.77,254.59
2018,3,17,9,45,524.0,204.0,2.0,6.1,536.0,386.98,308.52
2018,3,17,10,0,670.0,173.0,2.0,6.3,613.0,469.58,376.05
2018,3,17,10,15,510.0,230.5,1.95,6.45,574.5,475.75,383.36
2018,3,17,10,30,350.0,288.0,1.9,6.6,536.0,460.45,371.94
2018,3,17,10,45,304.5,314.5,1.85,6.75,535.5,479.64,386.89
2018,3,17,11,0,259.0,341.0,1.8,6.9,535.0,494.2,397.28
2018,3,17,11,15,363.5,315.0,1.75,7.0,593.5,565.99,453.95
2018,3,17,11,30,468.0,289.0,1.7,7.1,652.0,657.1,523.29
2018,3,17,11,45,315.5,332.5,1.7,7.2,578.5,587.03,467.54
2018,3,17,12,0,163.0,376.0,1.7,7.3,505.0,502.67,400.73
2018,3,17,12,15,221.0,371.5,1.75,7.3,546.0,560.94,447.42
2018,3,17,12,30,279.0,367.0,1.8,7.3,587.0,639.2,507.05
2018,3,17,12,45,226.0,362.5,1.85,7.3,539.5,579.48,461.62
2018,3,17,13,0,173.0,358.0,1.9,7.3,492.0,533.38,426.53
2018,3,17,13,15,219.0,331.5,2.0,7.25,497.5,558.24,448.49
2018,3,17,13,30,265.0,305.0,2.1,7.2,503.0,603.93,485.33
2018,3,17,13,45,293.5,300.0,2.15,7.15,512.5,634.4,509.66
2018,3,17,14,0,322.0,295.0,2.2,7.1,522.0,663.79,533.33
2018,3,17,14,15,223.5,298.0,2.2,6.95,452.5,549.19,445.18
2018,3,17,14,30,125.0,301.0,2.2,6.8,383.0,456.56,371.96
2018,3,17,14,45,109.0,277.0,2.25,6.7,345.5,393.81,323.99
2018,3,17,15,0,93.0,253.0,2.3,6.6,308.0,352.63,291.93
2018,3,17,15,15,109.5,217.5,2.3,6.6,277.5,349.73,291.43
2018,3,17,15,30,126.0,182.0,2.3,6.6,247.0,323.78,272.19
2018,3,17,15,45,226.0,161.5,2.2,6.35,264.5,412.6,348.91
2018,3,17,16,0,326.0,141.0,2.1,6.1,282.0,474.04,402.02
2018,3,17,16,15,344.0,128.5,1.9,5.8,260.5,487.39,413.2
2018,3,17,16,30,362.0,116.0,1.7,5.5,239.0,476.27,405.13
2018,3,17,16,45,234.0,104.0,1.45,5.25,178.5,328.63,282.04
2018,3,17,17,0,106.0,92.0,1.2,5.0,118.0,195.94,167.5
2018,3,17,17,15,153.0,68.5,1.15,4.5,96.0,211.26,181.14
2018,3,17,17,30,200.0,45.0,1.1,4.0,74.0,221.17,187.08
2018,3,17,17,45,184.5,32.5,1.0,3.55,50.5,189.43,149.85
2018,3,17,18,0,169.0,20.0,0.9,3.1,27.0,110.74,0.0
2018,3,17,18,15,84.5,10.0,0.9,2.9,13.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.65,1.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,1.15,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,1.25,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,1.1,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,18,6,15,99.0,12.5,0.65,1.4,17.5,10.67,0.0
2018,3,18,6,30,198.0,25.0,0.7,1.8,35.0,19.54,0.0
2018,3,18,6,45,233.0,38.0,0.75,2.15,63.5,29.33,20.32
2018,3,18,7,0,268.0,51.0,0.8,2.5,92.0,38.81,30.04
2018,3,18,7,15,346.5,65.0,0.9,3.05,139.5,48.96,39.81
2018,3,18,7,30,425.0,79.0,1.0,3.6,187.0,58.9,49.11
2018,3,18,7,45,463.0,91.0,1.05,4.15,233.0,66.87,56.35
2018,3,18,8,0,501.0,103.0,1.1,4.7,279.0,74.57,63.15
2018,3,18,8,15,546.0,114.0,1.15,5.25,332.5,86.91,73.99
2018,3,18,8,30,591.0,125.0,1.2,5.8,386.0,139.7,92.66
2018,3,18,8,45,712.5,108.5,1.25,6.4,458.0,188.7,123.39
2018,3,18,9,0,834.0,92.0,1.3,7.0,530.0,256.6,176.81
2018,3,18,9,15,713.5,135.5,1.25,7.5,532.0,312.05,231.51
2018,3,18,9,30,593.0,179.0,1.2,8.0,534.0,355.98,274.43
2018,3,18,9,45,515.0,220.5,1.15,8.5,542.5,396.98,311.21
2018,3,18,10,0,437.0,262.0,1.1,9.0,551.0,431.31,340.24
2018,3,18,10,15,382.0,293.5,1.1,9.25,554.5,456.26,360.75
2018,3,18,10,30,327.0,325.0,1.1,9.5,558.0,478.81,378.18
2018,3,18,10,45,277.5,347.0,1.1,9.8,549.5,490.9,386.87
2018,3,18,11,0,228.0,369.0,1.1,10.1,541.0,489.07,384.7
2018,3,18,11,15,329.0,348.0,1.05,10.1,601.5,571.09,447.24
2018,3,18,11,30,430.0,327.0,1.0,10.1,662.0,661.94,513.88
2018,3,18,11,45,409.5,340.0,0.9,10.1,661.5,671.2,518.43
2018,3,18,12,0,389.0,353.0,0.8,10.1,661.0,688.24,528.93
2018,3,18,12,15,358.5,363.5,0.8,10.0,647.5,691.31,530.61
2018,3,18,12,30,328.0,374.0,0.8,9.9,634.0,691.27,530.22
2018,3,18,12,45,283.0,378.5,0.75,9.8,601.0,668.41,512.96
2018,3,18,13,0,238.0,383.0,0.7,9.7,568.0,622.78,480.01
2018,3,18,13,15,146.5,354.0,0.75,9.6,467.0,510.5,398.24
2018,3,18,13,30,55.0,325.0,0.8,9.5,366.0,372.66,294.22
2018,3,18,13,45,38.5,295.5,0.85,9.45,324.0,327.73,260.89
2018,3,18,14,0,22.0,266.0,0.9,9.4,282.0,261.77,209.56
2018,3,18,14,15,19.5,249.5,0.95,9.3,263.0,244.55,196.72
2018,3,18,14,30,17.0,233.0,1.0,9.2,244.0,227.18,183.36
2018,3,18,14,45,14.0,209.0,1.0,9.05,218.0,201.57,163.15
2018,3,18,15,0,11.0,185.0,1.0,8.9,192.0,175.89,142.68
2018,3,18,15,15,18.0,187.5,1.0,8.9,197.5,187.13,152.75
2018,3,18,15,30,25.0,190.0,1.0,8.9,203.0,198.93,163.18
2018,3,18,15,45,16.0,165.5,0.75,8.45,173.5,166.53,136.51
2018,3,18,16,0,7.0,141.0,0.5,8.0,144.0,134.42,109.88
2018,3,18,16,15,10.5,119.0,0.55,7.7,123.0,116.36,95.43
2018,3,18,16,30,14.0,97.0,0.6,7.4,102.0,97.9,80.25
2018,3,18,16,45,49.0,94.0,0.6,7.15,107.0,135.48,114.04
2018,3,18,17,0,84.0,91.0,0.6,6.9,112.0,176.94,149.95
2018,3,18,17,15,61.5,71.5,0.65,6.6,85.0,136.36,113.96
2018,3,18,17,30,39.0,52.0,0.7,6.3,58.0,85.82,69.09
2018,3,18,17,45,31.5,34.0,0.8,6.05,37.5,60.83,44.83
2018,3,18,18,0,24.0,16.0,0.9,5.8,17.0,35.18,0.0
2018,3,18,18,15,12.0,8.0,0.9,5.65,8.5,6.83,0.0
2018,3,18,18,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.45,4.4,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,4.15,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,6,15,142.5,12.0,1.2,1.35,20.0,10.24,0.0
2018,3,19,6,30,285.0,24.0,1.3,2.3,40.0,20.39,3.41
2018,3,19,6,45,426.0,32.5,1.45,3.2,85.5,26.96,18.3
2018,3,19,7,0,567.0,41.0,1.6,4.1,131.0,36.71,27.96
2018,3,19,7,15,641.0,46.5,1.75,4.85,184.5,41.02,32.24
2018,3,19,7,30,715.0,52.0,1.9,5.6,238.0,45.42,36.35
2018,3,19,7,45,693.0,65.5,2.05,6.4,278.0,51.06,41.41
2018,3,19,8,0,671.0,79.0,2.2,7.2,318.0,59.75,49.09
2018,3,19,8,15,600.0,107.5,2.4,7.95,345.0,83.59,70.29
2018,3,19,8,30,529.0,136.0,2.6,8.7,372.0,141.1,95.17
2018,3,19,8,45,652.0,122.5,2.75,9.5,445.5,191.25,127.26
2018,3,19,9,0,775.0,109.0,2.9,10.3,519.0,254.56,176.49
2018,3,19,9,15,853.5,95.0,2.95,10.85,581.0,322.79,235.11
2018,3,19,9,30,932.0,81.0,3.0,11.4,643.0,397.78,300.14
2018,3,19,9,45,916.0,92.0,3.05,12.0,673.0,460.35,356.14
2018,3,19,10,0,900.0,103.0,3.1,12.6,703.0,519.53,407.29
2018,3,19,10,15,891.5,112.5,3.15,12.95,729.5,579.11,456.95
2018,3,19,10,30,883.0,122.0,3.2,13.3,756.0,636.12,502.81
2018,3,19,10,45,781.0,169.5,3.25,13.7,744.0,666.68,526.17
2018,3,19,11,0,679.0,217.0,3.3,14.1,732.0,684.54,538.82
2018,3,19,11,15,742.5,195.0,3.35,14.35,768.5,749.75,588.45
2018,3,19,11,30,806.0,173.0,3.4,14.6,805.0,812.34,635.21
2018,3,19,11,45,816.5,170.5,3.5,14.85,816.0,856.28,666.33
2018,3,19,12,0,827.0,168.0,3.6,15.1,827.0,898.03,695.28
2018,3,19,12,15,619.5,256.5,3.55,15.1,750.0,837.86,649.53
2018,3,19,12,30,412.0,345.0,3.5,15.1,673.0,738.95,574.13
2018,3,19,12,45,506.0,306.5,3.45,15.05,705.0,822.66,637.51
2018,3,19,13,0,600.0,268.0,3.4,15.0,737.0,891.86,688.79
2018,3,19,13,15,613.0,254.5,3.2,15.0,725.0,906.33,698.33
2018,3,19,13,30,626.0,241.0,3.0,15.0,713.0,923.59,710.02
2018,3,19,13,45,715.5,195.0,2.85,14.95,718.0,977.4,747.52
2018,3,19,14,0,805.0,149.0,2.7,14.9,723.0,1015.8,772.92
2018,3,19,14,15,781.0,149.5,2.55,14.9,686.5,1003.73,764.09
2018,3,19,14,30,757.0,150.0,2.4,14.9,650.0,979.74,747.82
2018,3,19,14,45,570.5,193.0,2.25,14.9,557.5,826.93,642.35
2018,3,19,15,0,384.0,236.0,2.1,14.9,465.0,664.29,523.27
2018,3,19,15,15,345.5,223.5,2.1,14.9,418.0,608.85,484.48
2018,3,19,15,30,307.0,211.0,2.1,14.9,371.0,553.26,443.91
2018,3,19,15,45,257.0,188.5,1.75,14.3,314.0,474.68,384.42
2018,3,19,16,0,207.0,166.0,1.4,13.7,257.0,397.28,324.62
2018,3,19,16,15,421.0,123.0,1.2,13.1,278.5,546.65,446.83
2018,3,19,16,30,635.0,80.0,1.0,12.5,300.0,666.81,537.11
2018,3,19,16,45,530.0,78.0,0.85,11.9,241.0,555.39,452.66
2018,3,19,17,0,425.0,76.0,0.7,11.3,182.0,444.9,367.24
2018,3,19,17,15,337.0,63.5,0.7,10.8,135.0,348.94,289.63
2018,3,19,17,30,249.0,51.0,0.7,10.3,88.0,260.99,214.74
2018,3,19,17,45,159.0,34.5,0.7,9.85,54.5,175.11,136.84
2018,3,19,18,0,69.0,18.0,0.7,9.4,21.0,70.44,0.0
2018,3,19,18,15,34.5,9.0,0.65,9.2,10.5,24.94,0.0
2018,3,19,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.65,6.45,2.0,1.71,0.0
2018,3,20,6,30,0.0,4.0,2.8,6.5,4.0,3.28,0.0
2018,3,20,6,45,0.0,5.5,2.95,6.6,5.5,4.51,0.0
2018,3,20,7,0,0.0,7.0,3.1,6.7,7.0,5.74,0.0
2018,3,20,7,15,0.0,9.0,2.9,6.7,9.0,7.39,1.15
2018,3,20,7,30,0.0,11.0,2.7,6.7,11.0,9.04,2.7
2018,3,20,7,45,0.0,13.5,2.55,6.7,13.5,11.11,4.61
2018,3,20,8,0,0.0,16.0,2.4,6.7,16.0,13.18,6.5
2018,3,20,8,15,0.0,19.0,2.55,6.8,19.0,15.67,8.75
2018,3,20,8,30,0.0,22.0,2.7,6.9,22.0,18.16,10.28
2018,3,20,8,45,0.0,43.5,2.8,7.0,43.5,36.0,25.76
2018,3,20,9,0,0.0,65.0,2.9,7.1,65.0,53.92,41.13
2018,3,20,9,15,0.0,88.0,3.1,7.25,88.0,73.17,57.46
2018,3,20,9,30,0.0,111.0,3.3,7.4,111.0,92.03,73.3
2018,3,20,9,45,0.0,99.5,3.45,7.55,99.5,82.77,65.21
2018,3,20,10,0,0.0,88.0,3.6,7.7,88.0,73.27,56.98
2018,3,20,10,15,0.0,93.0,3.75,7.8,93.0,77.49,60.42
2018,3,20,10,30,0.0,98.0,3.9,7.9,98.0,81.7,63.84
2018,3,20,10,45,0.0,87.0,4.05,8.0,87.0,72.53,55.99
2018,3,20,11,0,0.0,76.0,4.2,8.1,76.0,63.34,48.16
2018,3,20,11,15,0.0,77.5,4.3,8.25,77.5,64.62,49.16
2018,3,20,11,30,0.0,79.0,4.4,8.4,79.0,65.9,50.17
2018,3,20,11,45,0.0,83.5,4.5,8.55,83.5,69.68,53.29
2018,3,20,12,0,0.0,88.0,4.6,8.7,88.0,73.46,56.42
2018,3,20,12,15,0.0,77.0,4.6,8.8,77.0,64.24,48.65
2018,3,20,12,30,0.0,66.0,4.6,8.9,66.0,55.03,40.89
2018,3,20,12,45,0.0,66.5,4.65,8.95,66.5,55.44,41.25
2018,3,20,13,0,0.0,67.0,4.7,9.0,67.0,55.84,41.61
2018,3,20,13,15,0.0,71.5,4.6,9.05,71.5,59.59,44.79
2018,3,20,13,30,0.0,76.0,4.5,9.1,76.0,63.34,47.98
2018,3,20,13,45,0.0,75.0,4.4,9.15,75.0,62.47,47.31
2018,3,20,14,0,0.0,74.0,4.3,9.2,74.0,61.61,46.64
2018,3,20,14,15,0.0,68.5,4.15,9.15,68.5,56.98,42.83
2018,3,20,14,30,0.0,63.0,4.0,9.1,63.0,52.36,39.01
2018,3,20,14,45,0.0,59.0,3.9,9.05,59.0,48.99,36.26
2018,3,20,15,0,0.0,55.0,3.8,9.0,55.0,45.63,33.5
2018,3,20,15,15,0.0,61.5,3.8,9.0,61.5,51.02,38.22
2018,3,20,15,30,0.0,68.0,3.8,9.0,68.0,56.42,42.98
2018,3,20,15,45,0.0,85.5,3.65,8.85,85.5,71.13,55.79
2018,3,20,16,0,0.0,103.0,3.5,8.7,103.0,88.4,70.85
2018,3,20,16,15,1.0,104.0,3.5,8.6,104.5,91.75,74.05
2018,3,20,16,30,2.0,105.0,3.5,8.5,106.0,96.12,78.11
2018,3,20,16,45,1.0,93.5,3.45,8.45,94.0,85.95,69.43
2018,3,20,17,0,0.0,82.0,3.4,8.4,82.0,76.29,61.01
2018,3,20,17,15,0.0,62.5,3.3,8.3,62.5,57.73,44.65
2018,3,20,17,30,0.0,43.0,3.2,8.2,43.0,38.57,27.58
2018,3,20,17,45,7.0,28.0,3.1,8.1,28.5,28.76,18.27
2018,3,20,18,0,14.0,13.0,3.0,8.0,14.0,23.91,0.0
2018,3,20,18,15,7.0,6.5,2.95,7.95,7.0,9.04,0.0
2018,3,20,18,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.0,1.95,9.8,2.0,1.71,0.0
2018,3,21,6,30,0.0,4.0,2.1,10.0,4.0,3.28,0.0
2018,3,21,6,45,0.0,5.5,2.25,10.15,5.5,4.51,0.0
2018,3,21,7,0,0.0,7.0,2.4,10.3,7.0,5.74,0.0
2018,3,21,7,15,0.0,11.5,2.55,10.4,11.5,9.45,2.94
2018,3,21,7,30,0.0,16.0,2.7,10.5,16.0,13.16,6.35
2018,3,21,7,45,0.0,33.0,2.85,10.65,33.0,27.23,19.13
2018,3,21,8,0,0.0,50.0,3.0,10.8,50.0,41.36,31.82
2018,3,21,8,15,0.0,74.5,3.1,10.95,74.5,61.8,47.69
2018,3,21,8,30,0.0,99.0,3.2,11.1,99.0,81.22,64.01
2018,3,21,8,45,4.0,134.5,3.25,11.25,136.5,109.61,87.5
2018,3,21,9,0,8.0,170.0,3.3,11.4,174.0,138.82,111.38
2018,3,21,9,15,16.5,200.5,3.35,11.6,210.0,166.54,133.64
2018,3,21,9,30,25.0,231.0,3.4,11.8,246.0,195.86,157.15
2018,3,21,9,45,33.0,255.5,3.45,11.95,277.0,222.27,178.23
2018,3,21,10,0,41.0,280.0,3.5,12.1,308.0,250.97,201.08
2018,3,21,10,15,36.5,286.5,3.6,12.3,312.0,259.79,207.87
2018,3,21,10,30,32.0,293.0,3.7,12.5,316.0,267.98,214.11
2018,3,21,10,45,40.0,313.0,3.8,12.65,343.0,295.35,235.74
2018,3,21,11,0,48.0,333.0,3.9,12.8,370.0,324.08,258.3
2018,3,21,11,15,68.5,358.5,3.9,12.95,412.5,368.38,293.13
2018,3,21,11,30,89.0,384.0,3.9,13.1,455.0,415.36,329.68
2018,3,21,11,45,85.0,386.0,3.95,13.2,454.0,422.03,334.51
2018,3,21,12,0,81.0,388.0,4.0,13.3,453.0,428.08,339.02
2018,3,21,12,15,151.0,392.0,3.95,13.35,513.5,517.73,409.54
2018,3,21,12,30,221.0,396.0,3.9,13.4,574.0,596.79,470.7
2018,3,21,12,45,190.5,391.5,3.9,13.5,543.5,574.58,453.0
2018,3,21,13,0,160.0,387.0,3.9,13.6,513.0,549.88,433.85
2018,3,21,13,15,117.5,373.0,3.9,13.6,464.5,500.91,396.03
2018,3,21,13,30,75.0,359.0,3.9,13.6,416.0,428.52,339.96
2018,3,21,13,45,88.0,349.0,3.9,13.65,414.0,435.67,346.72
2018,3,21,14,0,101.0,339.0,3.9,13.7,412.0,442.59,353.08
2018,3,21,14,15,82.0,317.0,3.95,13.65,374.5,402.61,322.22
2018,3,21,14,30,63.0,295.0,4.0,13.6,337.0,362.01,290.67
2018,3,21,14,45,65.5,279.0,4.0,13.6,320.5,349.85,282.06
2018,3,21,15,0,68.0,263.0,4.0,13.6,304.0,337.32,273.05
2018,3,21,15,15,77.0,245.5,4.0,13.6,288.5,328.98,267.65
2018,3,21,15,30,86.0,228.0,4.0,13.6,273.0,320.0,261.72
2018,3,21,15,45,110.0,207.5,3.7,13.3,260.0,339.89,279.56
2018,3,21,16,0,134.0,187.0,3.4,13.0,247.0,337.69,279.65
2018,3,21,16,15,85.5,153.0,3.1,12.7,189.5,234.72,195.11
2018,3,21,16,30,37.0,119.0,2.8,12.4,132.0,152.88,126.04
2018,3,21,16,45,26.5,100.5,2.55,12.1,109.0,124.61,102.22
2018,3,21,17,0,16.0,82.0,2.3,11.8,86.0,87.95,70.71
2018,3,21,17,15,8.0,62.0,2.25,11.5,64.0,62.37,48.33
2018,3,21,17,30,0.0,42.0,2.2,11.2,42.0,36.94,25.89
2018,3,21,17,45,5.5,27.0,2.15,10.95,27.5,26.08,15.93
2018,3,21,18,0,11.0,12.0,2.1,10.7,13.0,16.2,0.0
2018,3,21,18,15,5.5,6.0,2.1,10.55,6.5,7.86,0.0
2018,3,21,18,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.2,9.0,2.0,1.71,0.0
2018,3,22,6,30,0.0,4.0,3.3,9.1,4.0,3.28,0.0
2018,3,22,6,45,0.0,5.5,3.4,9.2,5.5,4.51,0.0
2018,3,22,7,0,0.0,7.0,3.5,9.3,7.0,5.74,0.0
2018,3,22,7,15,0.0,9.0,3.6,9.45,9.0,7.39,1.09
2018,3,22,7,30,0.0,11.0,3.7,9.6,11.0,9.04,2.61
2018,3,22,7,45,0.0,13.5,3.75,9.75,13.5,11.11,4.49
2018,3,22,8,0,0.0,16.0,3.8,9.9,16.0,13.18,6.35
2018,3,22,8,15,0.0,22.0,3.95,10.15,22.0,18.15,10.12
2018,3,22,8,30,0.0,28.0,4.1,10.4,28.0,23.13,14.35
2018,3,22,8,45,0.0,47.5,4.25,10.65,47.5,39.33,28.17
2018,3,22,9,0,0.0,67.0,4.4,10.9,67.0,55.6,41.88
2018,3,22,9,15,0.0,76.0,4.5,11.15,76.0,63.14,48.08
2018,3,22,9,30,0.0,85.0,4.6,11.4,85.0,70.7,54.25
2018,3,22,9,45,0.5,90.0,4.65,11.65,90.5,75.12,57.76
2018,3,22,10,0,1.0,95.0,4.7,11.9,96.0,79.61,61.32
2018,3,22,10,15,0.5,87.5,4.65,11.95,88.0,73.16,55.81
2018,3,22,10,30,0.0,80.0,4.6,12.0,80.0,66.65,50.28
2018,3,22,10,45,10.0,159.5,4.5,12.05,167.0,139.76,110.84
2018,3,22,11,0,20.0,239.0,4.4,12.1,254.0,215.17,172.18
2018,3,22,11,15,41.0,283.5,4.35,12.05,315.5,279.71,224.27
2018,3,22,11,30,62.0,328.0,4.3,12.0,377.0,341.63,273.65
2018,3,22,11,45,73.5,335.5,4.25,12.0,394.5,364.02,291.38
2018,3,22,12,0,85.0,343.0,4.2,12.0,412.0,387.27,309.86
2018,3,22,12,15,132.5,348.0,4.15,11.85,455.5,457.03,365.64
2018,3,22,12,30,180.0,353.0,4.1,11.7,499.0,514.8,411.53
2018,3,22,12,45,171.5,322.5,4.05,11.55,460.0,484.77,388.79
2018,3,22,13,0,163.0,292.0,4.0,11.4,421.0,452.58,364.65
2018,3,22,13,15,83.0,221.5,3.9,11.15,287.0,305.78,247.68
2018,3,22,13,30,3.0,151.0,3.8,10.9,153.0,131.57,104.07
2018,3,22,13,45,5.0,165.0,3.75,10.7,168.5,146.53,116.91
2018,3,22,14,0,7.0,179.0,3.7,10.5,184.0,161.9,129.88
2018,3,22,14,15,227.5,160.0,3.75,10.2,313.0,415.19,344.35
2018,3,22,14,30,448.0,141.0,3.8,9.9,442.0,654.11,536.25
2018,3,22,14,45,470.5,125.5,3.8,9.65,425.5,656.53,538.32
2018,3,22,15,0,493.0,110.0,3.8,9.4,409.0,655.57,539.37
2018,3,22,15,15,498.0,104.0,3.8,9.4,387.0,646.4,533.74
2018,3,22,15,30,503.0,98.0,3.8,9.4,365.0,634.72,526.28
2018,3,22,15,45,351.5,100.5,3.85,8.65,279.0,472.57,399.83
2018,3,22,16,0,200.0,103.0,3.9,7.9,193.0,308.93,264.49
2018,3,22,16,15,268.5,101.0,3.85,7.5,206.0,383.26,329.42
2018,3,22,16,30,337.0,99.0,3.8,7.1,219.0,430.26,370.62
2018,3,22,16,45,343.5,90.0,3.8,6.75,195.5,412.33,356.45
2018,3,22,17,0,350.0,81.0,3.8,6.4,172.0,392.87,340.19
2018,3,22,17,15,211.5,66.5,3.65,6.05,118.0,245.25,211.83
2018,3,22,17,30,73.0,52.0,3.5,5.7,64.0,115.94,96.38
2018,3,22,17,45,69.5,35.5,3.35,5.3,43.5,92.75,73.51
2018,3,22,18,0,66.0,19.0,3.2,4.9,23.0,70.32,23.4
2018,3,22,18,15,33.0,9.5,3.1,4.7,11.5,24.49,0.0
2018,3,22,18,30,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,3.35,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.7,1.35,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.35,0.3,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.25,-0.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,23,5,45,11.5,2.0,0.85,0.75,1.5,0.0,0.0
2018,3,23,6,0,23.0,4.0,0.8,1.0,3.0,0.0,0.0
2018,3,23,6,15,183.0,17.0,1.05,1.75,29.5,14.51,0.0
2018,3,23,6,30,343.0,30.0,1.3,2.5,56.0,25.43,14.42
2018,3,23,6,45,470.0,37.5,1.5,3.25,104.0,30.99,22.4
2018,3,23,7,0,597.0,45.0,1.7,4.0,152.0,36.78,28.24
2018,3,23,7,15,668.0,50.0,1.85,4.45,207.0,43.88,35.03
2018,3,23,7,30,739.0,55.0,2.0,4.9,262.0,47.81,38.67
2018,3,23,7,45,784.5,59.0,2.2,5.4,318.5,50.73,41.24
2018,3,23,8,0,830.0,63.0,2.4,5.9,375.0,53.68,43.73
2018,3,23,8,15,859.5,65.5,2.4,6.35,429.0,73.6,49.25
2018,3,23,8,30,889.0,68.0,2.4,6.8,483.0,138.02,77.91
2018,3,23,8,45,910.5,70.0,2.35,7.3,533.5,204.13,127.15
2018,3,23,9,0,932.0,72.0,2.3,7.8,584.0,272.28,186.33
2018,3,23,9,15,947.0,74.5,2.2,8.2,629.5,340.76,248.6
2018,3,23,9,30,962.0,77.0,2.1,8.6,675.0,409.93,311.01
2018,3,23,9,45,973.0,78.0,2.05,9.0,714.0,476.55,369.86
2018,3,23,10,0,984.0,79.0,2.0,9.4,753.0,542.74,426.18
2018,3,23,10,15,991.5,79.5,1.95,9.7,784.5,605.89,478.11
2018,3,23,10,30,999.0,80.0,1.9,10.0,816.0,667.61,526.89
2018,3,23,10,45,1003.5,81.0,1.9,10.3,840.0,726.19,571.84
2018,3,23,11,0,1008.0,82.0,1.9,10.6,864.0,782.51,613.66
2018,3,23,11,15,1010.0,82.5,2.0,10.85,879.0,834.0,649.94
2018,3,23,11,30,1012.0,83.0,2.1,11.1,894.0,882.52,683.3
2018,3,23,11,45,1014.0,83.0,2.2,11.3,902.0,927.35,714.02
2018,3,23,12,0,1016.0,83.0,2.3,11.5,910.0,968.79,742.28
2018,3,23,12,15,1015.5,83.0,2.4,11.55,909.0,1004.41,766.96
2018,3,23,12,30,1015.0,83.0,2.5,11.6,908.0,1036.15,789.09
2018,3,23,12,45,1012.5,82.5,2.65,11.7,898.0,1061.41,807.37
2018,3,23,13,0,1010.0,82.0,2.8,11.8,888.0,1082.42,822.99
2018,3,23,13,15,1005.5,81.5,2.85,11.75,869.5,1097.15,833.94
2018,3,23,13,30,1001.0,81.0,2.9,11.7,851.0,1107.45,842.18
2018,3,23,13,45,994.5,80.0,3.0,11.7,824.5,1110.72,846.33
2018,3,23,14,0,988.0,79.0,3.1,11.7,798.0,1109.55,847.75
2018,3,23,14,15,979.0,78.0,3.1,11.5,764.5,1101.45,844.3
2018,3,23,14,30,970.0,77.0,3.1,11.3,731.0,1089.08,838.2
2018,3,23,14,45,958.5,76.0,3.15,11.15,691.5,1070.05,828.07
2018,3,23,15,0,947.0,75.0,3.2,11.0,652.0,1047.11,815.36
2018,3,23,15,15,931.5,72.5,3.2,11.0,606.0,1014.6,795.12
2018,3,23,15,30,916.0,70.0,3.2,11.0,560.0,978.73,772.48
2018,3,23,15,45,893.5,68.0,3.2,10.45,509.5,933.93,744.76
2018,3,23,16,0,871.0,66.0,3.2,9.9,459.0,886.79,714.84
2018,3,23,16,15,838.5,63.0,3.1,9.4,404.5,836.64,681.16
2018,3,23,16,30,806.0,60.0,3.0,8.9,350.0,775.92,638.56
2018,3,23,16,45,758.0,56.0,2.85,8.4,294.5,700.98,583.25
2018,3,23,17,0,710.0,52.0,2.7,7.9,239.0,627.2,526.57
2018,3,23,17,15,603.0,48.0,2.45,7.15,181.5,519.16,439.43
2018,3,23,17,30,496.0,44.0,2.2,6.4,124.0,414.55,349.51
2018,3,23,17,45,384.0,34.0,2.0,5.65,82.0,308.91,253.22
2018,3,23,18,0,272.0,24.0,1.8,4.9,40.0,201.08,93.9
2018,3,23,18,15,136.0,12.0,1.8,4.65,20.0,77.55,0.0
2018,3,23,18,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,1.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,24,5,45,8.0,1.5,1.1,2.85,1.5,0.0,0.0
2018,3,24,6,0,16.0,3.0,1.1,3.1,3.0,0.0,0.0
2018,3,24,6,15,140.0,17.5,1.25,3.6,28.5,14.94,0.0
2018,3,24,6,30,264.0,32.0,1.4,4.1,54.0,26.93,16.33
2018,3,24,6,45,381.0,42.5,1.6,4.55,99.5,34.91,25.88
2018,3,24,7,0,498.0,53.0,1.8,5.0,145.0,42.86,33.72
2018,3,24,7,15,571.5,60.0,1.85,5.35,198.0,47.6,38.33
2018,3,24,7,30,645.0,67.0,1.9,5.7,251.0,52.37,42.74
2018,3,24,7,45,654.5,78.0,1.95,6.0,296.5,59.52,49.17
2018,3,24,8,0,664.0,89.0,2.0,6.3,342.0,66.26,55.11
2018,3,24,8,15,493.0,134.5,2.05,6.5,337.0,102.22,77.35
2018,3,24,8,30,322.0,180.0,2.1,6.7,332.0,158.42,117.73
2018,3,24,8,45,233.5,215.5,2.2,6.95,331.5,195.28,150.31
2018,3,24,9,0,145.0,251.0,2.3,7.2,331.0,223.15,177.43
2018,3,24,9,15,154.5,266.5,2.4,7.4,358.0,252.36,201.76
2018,3,24,9,30,164.0,282.0,2.5,7.6,385.0,282.78,227.16
2018,3,24,9,45,114.0,292.0,2.6,7.85,365.5,285.54,230.73
2018,3,24,10,0,64.0,302.0,2.7,8.1,346.0,279.27,226.1
2018,3,24,10,15,122.0,326.0,2.85,8.35,414.5,341.54,276.2
2018,3,24,10,30,180.0,350.0,3.0,8.6,483.0,408.17,329.3
2018,3,24,10,45,193.5,361.5,3.2,8.85,508.5,442.23,356.21
2018,3,24,11,0,207.0,373.0,3.4,9.1,534.0,477.44,383.94
2018,3,24,11,15,109.0,283.0,3.55,9.25,368.0,339.2,274.47
2018,3,24,11,30,11.0,193.0,3.7,9.4,202.0,171.67,137.43
2018,3,24,11,45,11.0,202.0,3.9,9.55,211.0,180.41,144.78
2018,3,24,12,0,11.0,211.0,4.1,9.7,220.0,189.24,151.92
2018,3,24,12,15,61.0,274.0,4.2,9.75,324.0,304.53,246.87
2018,3,24,12,30,111.0,337.0,4.3,9.8,428.0,434.12,350.58
2018,3,24,12,45,135.0,359.5,4.4,9.85,468.5,487.4,392.57
2018,3,24,13,0,159.0,382.0,4.5,9.9,509.0,542.19,435.69
2018,3,24,13,15,141.0,362.0,4.55,9.8,473.0,510.89,411.63
2018,3,24,13,30,123.0,342.0,4.6,9.7,437.0,477.71,386.24
2018,3,24,13,45,154.0,341.0,4.6,9.6,456.0,513.67,416.18
2018,3,24,14,0,185.0,340.0,4.6,9.5,475.0,549.51,445.72
2018,3,24,14,15,121.0,307.0,4.55,9.35,394.0,451.25,367.71
2018,3,24,14,30,57.0,274.0,4.5,9.2,313.0,330.21,270.08
2018,3,24,14,45,48.0,255.5,4.45,9.0,287.0,303.23,248.99
2018,3,24,15,0,39.0,237.0,4.4,8.8,261.0,276.06,227.3
2018,3,24,15,15,49.0,224.0,4.4,8.8,252.0,273.93,226.73
2018,3,24,15,30,59.0,211.0,4.4,8.8,243.0,271.33,225.74
2018,3,24,15,45,74.0,191.5,4.2,8.3,227.5,264.9,222.13
2018,3,24,16,0,89.0,172.0,4.0,7.8,212.0,257.28,217.46
2018,3,24,16,15,151.5,154.5,3.75,7.4,213.5,309.54,264.2
2018,3,24,16,30,214.0,137.0,3.5,7.0,215.0,356.03,305.41
2018,3,24,16,45,236.0,116.5,3.25,6.6,190.0,342.18,294.99
2018,3,24,17,0,258.0,96.0,3.0,6.2,165.0,325.41,281.47
2018,3,24,17,15,243.5,76.0,2.65,5.55,129.5,280.51,242.28
2018,3,24,17,30,229.0,56.0,2.3,4.9,94.0,250.84,214.04
2018,3,24,17,45,191.5,39.5,1.95,4.2,63.5,197.71,163.14
2018,3,24,18,0,154.0,23.0,1.6,3.5,33.0,136.7,72.33
2018,3,24,18,15,77.0,11.5,1.55,3.25,16.5,47.82,0.0
2018,3,24,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
