Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,21,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.05,0.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,25,5,45,15.5,3.0,0.95,1.05,2.5,0.0,0.0
2018,3,25,6,0,31.0,6.0,0.9,1.3,5.0,0.0,0.0
2018,3,25,6,15,171.5,19.5,1.15,2.05,32.5,16.64,0.0
2018,3,25,6,30,312.0,33.0,1.4,2.8,60.0,27.77,17.76
2018,3,25,6,45,435.0,41.5,1.65,3.55,108.0,34.07,25.32
2018,3,25,7,0,558.0,50.0,1.9,4.3,156.0,40.51,31.7
2018,3,25,7,15,603.0,58.5,2.05,4.7,205.5,46.47,37.41
2018,3,25,7,30,648.0,67.0,2.2,5.1,255.0,52.26,42.74
2018,3,25,7,45,686.0,73.5,2.3,5.5,307.5,56.29,46.3
2018,3,25,8,0,724.0,80.0,2.4,5.9,360.0,60.2,49.65
2018,3,25,8,15,787.0,78.0,2.5,6.2,420.5,77.41,51.52
2018,3,25,8,30,850.0,76.0,2.6,6.5,481.0,137.29,78.33
2018,3,25,8,45,785.5,101.0,2.65,6.75,505.0,206.04,134.67
2018,3,25,9,0,721.0,126.0,2.7,7.0,529.0,261.56,186.72
2018,3,25,9,15,545.5,194.5,2.75,7.25,513.0,312.72,239.46
2018,3,25,9,30,370.0,263.0,2.8,7.5,497.0,342.03,270.93
2018,3,25,9,45,312.0,292.5,2.9,7.75,497.5,369.72,296.21
2018,3,25,10,0,254.0,322.0,3.0,8.0,498.0,390.82,314.72
2018,3,25,10,15,213.0,340.0,3.05,8.15,492.0,401.39,323.88
2018,3,25,10,30,172.0,358.0,3.1,8.3,486.0,410.03,330.78
2018,3,25,10,45,222.0,363.0,3.15,8.45,533.5,461.74,372.14
2018,3,25,11,0,272.0,368.0,3.2,8.6,581.0,526.22,422.75
2018,3,25,11,15,228.0,376.0,3.25,8.65,557.0,511.38,410.71
2018,3,25,11,30,184.0,384.0,3.3,8.7,533.0,500.18,401.44
2018,3,25,11,45,121.0,354.5,3.4,8.8,453.0,433.58,348.84
2018,3,25,12,0,58.0,325.0,3.5,8.9,373.0,345.91,278.72
2018,3,25,12,15,35.5,268.5,3.6,8.9,298.0,276.22,223.09
2018,3,25,12,30,13.0,212.0,3.7,8.9,223.0,193.72,155.87
2018,3,25,12,45,122.5,284.0,3.75,8.95,383.0,398.02,324.04
2018,3,25,13,0,232.0,356.0,3.8,9.0,543.0,604.93,486.04
2018,3,25,13,15,160.0,319.5,3.85,8.95,447.0,484.1,391.38
2018,3,25,13,30,88.0,283.0,3.9,8.9,351.0,378.59,307.44
2018,3,25,13,45,51.0,225.0,3.95,8.9,264.0,263.97,215.34
2018,3,25,14,0,14.0,167.0,4.0,8.9,177.0,157.78,127.41
2018,3,25,14,15,111.0,209.0,4.05,8.8,285.0,331.3,273.97
2018,3,25,14,30,208.0,251.0,4.1,8.7,393.0,500.62,411.76
2018,3,25,14,45,392.5,220.0,4.1,8.6,469.0,675.7,553.26
2018,3,25,15,0,577.0,189.0,4.1,8.5,545.0,821.21,668.06
2018,3,25,15,15,738.0,132.0,4.1,8.5,553.5,914.87,738.32
2018,3,25,15,30,899.0,75.0,4.1,8.5,562.0,967.74,778.55
2018,3,25,15,45,877.5,72.5,4.05,8.15,511.5,923.59,748.86
2018,3,25,16,0,856.0,70.0,4.0,7.8,461.0,886.65,724.9
2018,3,25,16,15,821.5,67.0,3.8,7.45,406.5,825.57,681.38
2018,3,25,16,30,787.0,64.0,3.6,7.1,352.0,763.65,636.34
2018,3,25,16,45,737.5,60.0,3.4,6.8,296.5,688.13,579.12
2018,3,25,17,0,688.0,56.0,3.2,6.5,241.0,613.87,520.8
2018,3,25,17,15,579.0,51.5,2.9,5.8,183.5,505.18,432.04
2018,3,25,17,30,470.0,47.0,2.6,5.1,126.0,399.51,340.11
2018,3,25,17,45,373.0,36.5,2.3,4.45,85.0,303.53,251.92
2018,3,25,18,0,276.0,26.0,2.0,3.8,44.0,206.66,122.7
2018,3,25,18,15,138.0,13.0,2.0,3.55,22.0,79.02,0.0
2018,3,25,18,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.85,2.2,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.8,1.95,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.85,1.7,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.95,1.7,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,1.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,1.85,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.45,1.9,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,1.95,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.55,2.05,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.65,2.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.65,2.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,2.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,2.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,3,26,5,45,26.0,3.5,2.8,2.35,3.0,0.0,0.0
2018,3,26,6,0,52.0,7.0,2.9,2.5,6.0,0.0,0.0
2018,3,26,6,15,220.5,19.5,3.05,2.95,37.0,16.64,0.0
2018,3,26,6,30,389.0,32.0,3.2,3.4,68.0,26.87,17.36
2018,3,26,6,45,507.0,39.0,3.35,3.8,118.0,32.06,23.52
2018,3,26,7,0,625.0,46.0,3.5,4.2,168.0,40.79,31.98
2018,3,26,7,15,691.0,51.0,3.65,4.8,223.5,44.63,35.68
2018,3,26,7,30,757.0,56.0,3.8,5.4,279.0,48.55,39.25
2018,3,26,7,45,800.5,59.0,3.95,5.95,335.5,50.68,41.05
2018,3,26,8,0,844.0,62.0,4.1,6.5,392.0,52.87,42.82
2018,3,26,8,15,872.0,64.5,4.2,7.05,446.0,77.36,49.21
2018,3,26,8,30,900.0,67.0,4.3,7.6,500.0,142.41,80.16
2018,3,26,8,45,919.5,69.0,4.35,8.1,550.0,208.84,130.68
2018,3,26,9,0,939.0,71.0,4.4,8.6,600.0,277.05,190.73
2018,3,26,9,15,952.5,72.5,4.45,9.0,644.0,344.59,253.16
2018,3,26,9,30,966.0,74.0,4.5,9.4,688.0,412.58,315.84
2018,3,26,9,45,976.5,75.0,4.55,9.8,726.5,479.04,375.96
2018,3,26,10,0,987.0,76.0,4.6,10.2,765.0,545.0,433.81
2018,3,26,10,15,993.0,78.0,4.6,10.45,797.0,608.66,488.04
2018,3,26,10,30,999.0,80.0,4.6,10.7,829.0,670.76,539.22
2018,3,26,10,45,1002.0,82.0,4.6,11.0,852.5,729.11,585.81
2018,3,26,11,0,1005.0,84.0,4.6,11.3,876.0,785.08,629.21
2018,3,26,11,15,1007.0,84.5,4.6,11.45,891.0,836.23,666.29
2018,3,26,11,30,1009.0,85.0,4.6,11.6,906.0,884.41,700.36
2018,3,26,11,45,1008.5,86.0,4.6,11.8,912.5,927.85,730.58
2018,3,26,12,0,1008.0,87.0,4.6,12.0,919.0,967.76,758.07
2018,3,26,12,15,1008.0,86.5,4.6,12.1,918.0,1002.86,782.32
2018,3,26,12,30,1008.0,86.0,4.6,12.2,917.0,1034.1,803.83
2018,3,26,12,45,1007.0,85.0,4.55,12.3,907.5,1059.85,821.04
2018,3,26,13,0,1006.0,84.0,4.5,12.4,898.0,1081.44,835.4
2018,3,26,13,15,1002.0,83.5,4.45,12.45,879.5,1096.35,845.42
2018,3,26,13,30,998.0,83.0,4.4,12.5,861.0,1106.88,852.59
2018,3,26,13,45,992.0,81.5,4.3,12.5,834.5,1109.81,854.33
2018,3,26,14,0,986.0,80.0,4.2,12.5,808.0,1108.3,853.58
2018,3,26,14,15,975.5,79.0,4.15,12.4,773.5,1098.42,848.12
2018,3,26,14,30,965.0,78.0,4.1,12.3,739.0,1084.29,839.98
2018,3,26,14,45,952.0,77.5,4.05,12.25,699.0,1064.17,827.72
2018,3,26,15,0,939.0,77.0,4.0,12.2,659.0,1040.23,812.94
2018,3,26,15,15,923.5,75.0,4.0,12.2,613.0,1008.31,792.83
2018,3,26,15,30,908.0,73.0,4.0,12.2,567.0,973.09,770.33
2018,3,26,15,45,883.5,71.0,3.8,11.8,515.5,926.47,739.32
2018,3,26,16,0,859.0,69.0,3.6,11.4,464.0,877.67,706.39
2018,3,26,16,15,824.0,66.5,3.2,10.85,409.5,826.23,670.11
2018,3,26,16,30,789.0,64.0,2.8,10.3,355.0,764.44,625.24
2018,3,26,16,45,741.5,59.5,2.45,9.75,299.5,689.81,569.6
2018,3,26,17,0,694.0,55.0,2.1,9.2,244.0,616.35,512.9
2018,3,26,17,15,619.0,49.5,1.9,8.25,190.5,523.99,439.98
2018,3,26,17,30,544.0,44.0,1.7,7.3,137.0,443.54,371.42
2018,3,26,17,45,414.5,35.5,1.55,6.4,91.5,326.9,268.5
2018,3,26,18,0,285.0,27.0,1.4,5.5,46.0,213.25,134.61
2018,3,26,18,15,150.0,15.0,1.4,5.25,24.0,86.42,0.0
2018,3,26,18,30,15.0,3.0,1.4,5.0,2.0,0.0,0.0
2018,3,26,18,45,7.5,1.5,1.4,4.75,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,27,5,45,25.0,3.5,1.2,4.25,3.5,0.0,0.0
2018,3,27,6,0,50.0,7.0,1.2,4.5,7.0,5.97,0.0
2018,3,27,6,15,208.5,20.0,1.2,5.05,38.0,16.87,0.0
2018,3,27,6,30,367.0,33.0,1.2,5.6,69.0,27.55,18.15
2018,3,27,6,45,479.0,41.0,1.2,6.2,118.0,33.54,24.73
2018,3,27,7,0,591.0,49.0,1.2,6.8,167.0,39.63,30.67
2018,3,27,7,15,657.5,54.0,1.25,7.5,221.5,46.88,37.41
2018,3,27,7,30,724.0,59.0,1.3,8.2,276.0,50.66,40.78
2018,3,27,7,45,767.5,62.5,1.35,8.9,331.5,53.05,42.74
2018,3,27,8,0,811.0,66.0,1.4,9.6,387.0,55.47,44.66
2018,3,27,8,15,839.5,69.0,1.5,10.25,440.5,74.53,45.75
2018,3,27,8,30,868.0,72.0,1.6,10.9,494.0,144.36,81.58
2018,3,27,8,45,888.5,74.5,1.7,11.55,543.5,209.35,130.07
2018,3,27,9,0,909.0,77.0,1.8,12.2,593.0,276.27,187.34
2018,3,27,9,15,925.5,78.0,1.9,12.6,637.5,342.46,246.58
2018,3,27,9,30,942.0,79.0,2.0,13.0,682.0,409.48,306.21
2018,3,27,9,45,954.0,79.5,2.1,13.4,720.5,474.71,363.13
2018,3,27,10,0,966.0,80.0,2.2,13.8,759.0,539.63,417.96
2018,3,27,10,15,972.5,81.5,2.25,14.1,790.0,601.89,468.87
2018,3,27,10,30,979.0,83.0,2.3,14.4,821.0,662.68,516.88
2018,3,27,10,45,982.0,85.0,2.4,14.75,844.0,719.94,560.93
2018,3,27,11,0,985.0,87.0,2.5,15.1,867.0,774.86,602.03
2018,3,27,11,15,987.0,87.5,2.55,15.35,882.0,825.04,636.85
2018,3,27,11,30,989.0,88.0,2.6,15.6,897.0,872.3,668.76
2018,3,27,11,45,989.0,89.5,2.65,15.8,904.0,915.81,697.93
2018,3,27,12,0,989.0,91.0,2.7,16.0,911.0,955.9,724.61
2018,3,27,12,15,988.5,90.5,2.65,16.15,909.5,989.9,746.28
2018,3,27,12,30,988.0,90.0,2.6,16.3,908.0,1020.09,765.31
2018,3,27,12,45,952.5,107.0,2.6,16.45,888.5,1031.51,772.41
2018,3,27,13,0,917.0,124.0,2.6,16.6,869.0,1037.44,776.21
2018,3,27,13,15,925.0,116.0,2.6,16.65,854.0,1055.46,788.48
2018,3,27,13,30,933.0,108.0,2.6,16.7,839.0,1069.4,798.07
2018,3,27,13,45,932.5,103.5,2.6,16.7,814.5,1074.4,802.13
2018,3,27,14,0,932.0,99.0,2.6,16.7,790.0,1075.15,803.68
2018,3,27,14,15,910.0,101.0,2.6,16.65,752.0,1057.25,793.31
2018,3,27,14,30,888.0,103.0,2.6,16.6,714.0,1035.5,780.66
2018,3,27,14,45,866.0,102.0,2.55,16.5,670.5,1018.79,771.12
2018,3,27,15,0,844.0,101.0,2.5,16.4,627.0,986.36,751.01
2018,3,27,15,15,819.5,98.5,2.5,16.4,579.0,946.5,726.13
2018,3,27,15,30,795.0,96.0,2.5,16.4,531.0,903.93,699.19
2018,3,27,15,45,801.0,84.5,2.35,15.95,489.0,876.35,682.36
2018,3,27,16,0,807.0,73.0,2.2,15.5,447.0,844.72,662.36
2018,3,27,16,15,779.5,68.0,1.9,14.85,395.0,788.63,623.65
2018,3,27,16,30,752.0,63.0,1.6,14.2,343.0,731.42,583.41
2018,3,27,16,45,728.0,58.0,1.35,13.55,294.5,676.29,543.9
2018,3,27,17,0,704.0,53.0,1.1,12.9,246.0,620.51,502.25
2018,3,27,17,15,626.5,48.0,1.1,12.1,192.0,526.79,431.66
2018,3,27,17,30,549.0,43.0,1.1,11.3,138.0,444.62,364.68
2018,3,27,17,45,395.0,34.5,1.15,10.55,90.5,313.38,253.4
2018,3,27,18,0,241.0,26.0,1.2,9.8,43.0,189.97,123.95
2018,3,27,18,15,131.5,14.5,1.2,9.55,22.5,76.72,0.0
2018,3,27,18,30,22.0,3.0,1.2,9.3,2.0,0.0,0.0
2018,3,27,18,45,11.0,1.5,1.2,9.1,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,28,5,45,37.0,4.5,0.5,7.05,4.5,0.0,0.0
2018,3,28,6,0,74.0,9.0,0.5,7.2,9.0,7.68,0.0
2018,3,28,6,15,228.5,21.0,0.55,7.95,40.5,17.68,0.0
2018,3,28,6,30,383.0,33.0,0.6,8.7,72.0,27.44,18.08
2018,3,28,6,45,486.5,40.0,0.6,9.4,120.0,32.6,23.64
2018,3,28,7,0,590.0,47.0,0.6,10.1,168.0,37.89,28.75
2018,3,28,7,15,652.5,52.5,0.75,10.75,222.0,45.45,35.66
2018,3,28,7,30,715.0,58.0,0.9,11.4,276.0,49.66,39.36
2018,3,28,7,45,756.5,61.5,1.0,12.05,330.5,52.06,41.31
2018,3,28,8,0,798.0,65.0,1.1,12.7,385.0,54.48,43.21
2018,3,28,8,15,780.0,79.5,1.3,13.4,426.5,81.73,51.39
2018,3,28,8,30,762.0,94.0,1.5,14.1,468.0,146.17,86.04
2018,3,28,8,45,828.0,85.0,1.65,14.85,528.0,203.48,126.28
2018,3,28,9,0,894.0,76.0,1.8,15.6,588.0,273.26,183.25
2018,3,28,9,15,911.5,77.0,1.85,16.05,632.5,338.72,240.97
2018,3,28,9,30,929.0,78.0,1.9,16.5,677.0,405.15,299.1
2018,3,28,9,45,943.5,77.0,1.95,16.95,715.5,469.26,354.08
2018,3,28,10,0,958.0,76.0,2.0,17.4,754.0,533.31,407.16
2018,3,28,10,15,965.5,77.0,2.05,17.75,785.0,595.06,456.79
2018,3,28,10,30,973.0,78.0,2.1,18.1,816.0,655.44,503.65
2018,3,28,10,45,978.5,78.5,2.1,18.45,839.5,712.42,546.21
2018,3,28,11,0,984.0,79.0,2.1,18.8,863.0,767.29,585.89
2018,3,28,11,15,987.5,80.0,2.1,19.1,879.0,818.8,620.13
2018,3,28,11,30,991.0,81.0,2.1,19.4,895.0,867.55,651.76
2018,3,28,11,45,992.5,81.0,2.1,19.65,902.0,910.66,679.33
2018,3,28,12,0,994.0,81.0,2.1,19.9,909.0,950.4,704.45
2018,3,28,12,15,994.0,81.0,2.1,20.0,908.0,985.26,726.62
2018,3,28,12,30,994.0,81.0,2.1,20.1,907.0,1016.33,746.28
2018,3,28,12,45,992.0,80.5,2.1,20.25,897.5,1041.04,761.7
2018,3,28,13,0,990.0,80.0,2.1,20.4,888.0,1061.6,774.58
2018,3,28,13,15,986.0,79.5,2.15,20.35,870.0,1075.97,784.91
2018,3,28,13,30,982.0,79.0,2.2,20.3,852.0,1086.03,792.72
2018,3,28,13,45,976.5,78.5,2.25,20.3,826.5,1090.23,796.87
2018,3,28,14,0,971.0,78.0,2.3,20.3,801.0,1090.11,798.49
2018,3,28,14,15,962.5,77.0,2.3,20.2,768.0,1082.06,794.91
2018,3,28,14,30,954.0,76.0,2.3,20.1,735.0,1069.8,788.88
2018,3,28,14,45,943.0,74.5,2.35,19.95,695.5,1050.35,779.09
2018,3,28,15,0,932.0,73.0,2.4,19.8,656.0,1027.03,766.87
2018,3,28,15,15,916.5,71.0,2.4,19.8,610.5,995.01,747.89
2018,3,28,15,30,901.0,69.0,2.4,19.8,565.0,959.72,726.7
2018,3,28,15,45,880.5,67.0,2.25,19.2,515.5,916.8,700.28
2018,3,28,16,0,860.0,65.0,2.1,18.6,466.0,871.51,671.9
2018,3,28,16,15,797.0,68.0,1.85,17.9,406.0,802.94,625.86
2018,3,28,16,30,734.0,71.0,1.6,17.2,346.0,725.66,572.53
2018,3,28,16,45,699.5,63.5,1.4,16.45,293.5,659.7,526.38
2018,3,28,17,0,665.0,56.0,1.2,15.7,241.0,594.1,478.48
2018,3,28,17,15,598.5,50.0,1.2,14.8,189.5,514.0,418.68
2018,3,28,17,30,532.0,44.0,1.2,13.9,138.0,433.9,353.64
2018,3,28,17,45,427.5,35.0,1.2,13.0,94.0,332.65,267.1
2018,3,28,18,0,323.0,26.0,1.2,12.1,50.0,235.69,159.34
2018,3,28,18,15,174.0,14.5,1.2,11.9,26.0,97.26,0.0
2018,3,28,18,30,25.0,3.0,1.2,11.7,2.0,0.0,0.0
2018,3,28,18,45,12.5,1.5,1.2,11.5,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,29,5,45,21.5,4.0,0.5,10.45,4.0,0.0,0.0
2018,3,29,6,0,43.0,8.0,0.5,10.6,8.0,6.83,0.0
2018,3,29,6,15,226.0,20.5,0.5,11.2,42.5,17.07,1.04
2018,3,29,6,30,409.0,33.0,0.5,11.8,77.0,27.38,17.96
2018,3,29,6,45,522.5,39.0,0.55,12.35,127.5,31.82,22.7
2018,3,29,7,0,636.0,45.0,0.6,12.9,178.0,39.66,30.01
2018,3,29,7,15,686.5,50.5,0.7,13.5,231.0,43.92,33.89
2018,3,29,7,30,737.0,56.0,0.8,14.1,284.0,48.14,37.57
2018,3,29,7,45,774.5,60.5,0.95,14.65,339.0,51.39,40.26
2018,3,29,8,0,812.0,65.0,1.1,15.2,394.0,54.57,42.83
2018,3,29,8,15,844.5,66.0,1.25,15.85,447.5,81.59,48.97
2018,3,29,8,30,877.0,67.0,1.4,16.5,501.0,144.16,78.73
2018,3,29,8,45,896.0,69.0,1.5,17.1,550.0,208.9,126.54
2018,3,29,9,0,915.0,71.0,1.6,17.7,599.0,275.37,182.54
2018,3,29,9,15,930.0,72.5,1.65,18.15,643.5,341.69,240.6
2018,3,29,9,30,945.0,74.0,1.7,18.6,688.0,408.67,298.7
2018,3,29,9,45,956.0,75.0,1.75,19.05,726.0,473.89,353.98
2018,3,29,10,0,967.0,76.0,1.8,19.5,764.0,538.69,406.99
2018,3,29,10,15,968.5,80.0,1.85,19.85,793.5,600.37,455.9
2018,3,29,10,30,970.0,84.0,1.9,20.2,823.0,660.09,501.58
2018,3,29,10,45,980.5,82.5,1.9,20.55,848.5,718.31,544.44
2018,3,29,11,0,991.0,81.0,1.9,20.9,874.0,774.85,584.72
2018,3,29,11,15,994.0,81.5,1.95,21.1,889.5,825.78,618.68
2018,3,29,11,30,997.0,82.0,2.0,21.3,905.0,873.86,650.13
2018,3,29,11,45,998.0,82.5,2.05,21.5,912.0,917.23,678.19
2018,3,29,12,0,999.0,83.0,2.1,21.7,919.0,957.2,703.85
2018,3,29,12,15,997.5,83.5,2.15,21.8,917.5,991.35,725.92
2018,3,29,12,30,996.0,84.0,2.2,21.9,916.0,1021.62,745.51
2018,3,29,12,45,992.0,84.5,2.25,22.0,905.5,1045.52,761.09
2018,3,29,13,0,988.0,85.0,2.3,22.1,895.0,1065.22,774.15
2018,3,29,13,15,984.0,85.5,2.35,22.05,877.5,1080.68,785.12
2018,3,29,13,30,980.0,86.0,2.4,22.0,860.0,1091.87,793.58
2018,3,29,13,45,974.5,84.5,2.4,22.0,834.0,1094.95,796.34
2018,3,29,14,0,969.0,83.0,2.4,22.0,808.0,1093.67,796.59
2018,3,29,14,15,961.0,81.5,2.4,21.85,775.0,1085.53,793.15
2018,3,29,14,30,953.0,80.0,2.4,21.7,742.0,1073.18,787.23
2018,3,29,14,45,935.0,80.0,2.4,21.55,699.5,1048.53,773.53
2018,3,29,15,0,917.0,80.0,2.4,21.4,657.0,1020.25,757.58
2018,3,29,15,15,894.5,78.5,2.4,21.4,608.5,982.35,734.81
2018,3,29,15,30,872.0,77.0,2.4,21.4,560.0,941.55,710.0
2018,3,29,15,45,839.5,74.5,2.25,20.75,505.5,887.63,676.26
2018,3,29,16,0,807.0,72.0,2.1,20.1,451.0,841.65,647.54
2018,3,29,16,15,786.0,68.0,1.9,19.35,402.0,792.46,615.69
2018,3,29,16,30,765.0,64.0,1.7,18.6,353.0,741.67,581.91
2018,3,29,16,45,735.0,59.5,1.5,17.85,303.0,681.86,540.45
2018,3,29,17,0,705.0,55.0,1.3,17.1,253.0,621.86,497.21
2018,3,29,17,15,627.5,49.0,1.25,16.1,197.5,526.94,426.73
2018,3,29,17,30,550.0,43.0,1.2,15.1,142.0,443.35,359.65
2018,3,29,17,45,452.5,35.0,1.15,14.1,98.0,346.76,277.42
2018,3,29,18,0,355.0,27.0,1.1,13.1,54.0,254.73,176.96
2018,3,29,18,15,190.5,15.5,1.1,12.85,28.5,105.89,0.0
2018,3,29,18,30,26.0,4.0,1.1,12.6,3.0,0.0,0.0
2018,3,29,18,45,13.0,2.0,1.1,12.3,1.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,3,30,5,45,2.5,3.5,0.5,10.8,3.5,0.0,0.0
2018,3,30,6,0,5.0,7.0,0.5,10.9,7.0,5.97,0.0
2018,3,30,6,15,50.5,23.5,0.5,11.6,29.0,18.65,4.4
2018,3,30,6,30,96.0,40.0,0.5,12.3,51.0,30.82,21.04
2018,3,30,6,45,169.0,58.0,0.45,13.0,89.5,44.21,33.64
2018,3,30,7,0,242.0,76.0,0.4,13.7,128.0,57.37,45.67
2018,3,30,7,15,394.0,80.0,0.4,14.25,192.0,59.22,47.38
2018,3,30,7,30,546.0,84.0,0.4,14.8,256.0,63.84,51.35
2018,3,30,7,45,584.5,93.5,0.4,15.35,307.5,69.51,56.07
2018,3,30,8,0,623.0,103.0,0.4,15.9,359.0,74.94,60.47
2018,3,30,8,15,708.0,99.0,0.45,16.6,425.0,90.0,57.3
2018,3,30,8,30,793.0,95.0,0.5,17.3,491.0,152.2,87.83
2018,3,30,8,45,817.5,97.0,0.55,18.05,540.0,213.4,132.19
2018,3,30,9,0,842.0,99.0,0.6,18.8,589.0,277.27,184.45
2018,3,30,9,15,721.0,148.5,0.65,19.25,589.5,334.34,237.35
2018,3,30,9,30,600.0,198.0,0.7,19.7,590.0,380.2,279.05
2018,3,30,9,45,548.5,232.0,0.75,20.15,606.0,425.54,316.59
2018,3,30,10,0,497.0,266.0,0.8,20.6,622.0,466.76,349.14
2018,3,30,10,15,529.0,269.5,0.8,20.9,662.5,522.56,390.62
2018,3,30,10,30,561.0,273.0,0.8,21.2,703.0,580.81,432.62
2018,3,30,10,45,548.0,289.0,0.85,21.5,719.0,622.55,462.16
2018,3,30,11,0,535.0,305.0,0.9,21.8,735.0,661.92,489.4
2018,3,30,11,15,487.5,328.5,0.95,21.95,726.0,679.62,501.15
2018,3,30,11,30,440.0,352.0,1.0,22.1,717.0,691.94,509.05
2018,3,30,11,45,569.5,299.0,1.05,22.25,775.5,777.39,569.58
2018,3,30,12,0,699.0,246.0,1.1,22.4,834.0,871.39,633.61
2018,3,30,12,15,773.5,207.5,1.2,22.45,857.0,930.99,673.65
2018,3,30,12,30,848.0,169.0,1.3,22.5,880.0,982.03,706.84
2018,3,30,12,45,875.5,152.5,1.35,22.6,879.5,1017.15,729.04
2018,3,30,13,0,903.0,136.0,1.4,22.7,879.0,1035.73,741.14
2018,3,30,13,15,854.5,155.0,1.45,22.65,846.5,1039.44,744.73
2018,3,30,13,30,806.0,174.0,1.5,22.6,814.0,1024.18,736.78
2018,3,30,13,45,756.0,188.5,1.55,22.6,774.0,1009.06,729.06
2018,3,30,14,0,706.0,203.0,1.6,22.6,734.0,979.97,712.45
2018,3,30,14,15,699.5,194.0,1.6,22.6,701.0,966.51,705.3
2018,3,30,14,30,693.0,185.0,1.6,22.6,668.0,949.46,695.75
2018,3,30,14,45,752.5,150.0,1.55,22.55,648.0,966.09,707.65
2018,3,30,15,0,812.0,115.0,1.5,22.5,628.0,969.18,710.55
2018,3,30,15,15,835.5,98.5,1.5,22.5,594.0,959.94,706.42
2018,3,30,15,30,859.0,82.0,1.5,22.5,560.0,934.65,692.09
2018,3,30,15,45,682.5,114.5,1.4,22.2,473.0,806.28,608.18
2018,3,30,16,0,506.0,147.0,1.3,21.9,386.0,657.18,507.13
2018,3,30,16,15,471.5,133.5,1.15,21.15,336.0,595.51,465.71
2018,3,30,16,30,437.0,120.0,1.0,20.4,286.0,534.34,422.54
2018,3,30,16,45,342.0,113.0,0.85,19.6,231.0,434.5,347.7
2018,3,30,17,0,247.0,106.0,0.7,18.8,176.0,325.9,263.64
2018,3,30,17,15,215.5,86.0,0.8,17.9,138.0,270.1,220.18
2018,3,30,17,30,184.0,66.0,0.9,17.0,100.0,216.45,175.84
2018,3,30,17,45,137.5,47.5,0.95,16.1,68.0,158.71,125.89
2018,3,30,18,0,91.0,29.0,1.0,15.2,36.0,102.62,70.51
2018,3,30,18,15,48.5,15.5,1.0,14.8,19.0,36.75,0.0
2018,3,30,18,30,6.0,2.0,1.0,14.4,2.0,0.0,0.0
2018,3,30,18,45,3.0,1.0,1.05,13.95,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,3,31,5,45,15.5,4.0,0.3,11.9,4.5,0.0,0.0
2018,3,31,6,0,31.0,8.0,0.3,12.0,9.0,6.83,0.0
2018,3,31,6,15,84.5,25.0,0.3,12.5,33.5,19.57,6.82
2018,3,31,6,30,138.0,42.0,0.3,13.0,58.0,32.43,22.52
2018,3,31,6,45,201.5,59.0,0.35,13.5,96.0,45.11,34.44
2018,3,31,7,0,265.0,76.0,0.4,14.0,134.0,56.18,44.59
2018,3,31,7,15,311.0,93.0,0.4,14.45,179.0,67.62,54.78
2018,3,31,7,30,357.0,110.0,0.4,14.9,224.0,78.65,64.32
2018,3,31,7,45,418.0,120.5,0.45,15.35,277.0,85.07,69.62
2018,3,31,8,0,479.0,131.0,0.5,15.8,330.0,91.32,74.66
2018,3,31,8,15,534.0,136.5,0.45,16.5,384.5,110.12,76.41
2018,3,31,8,30,589.0,142.0,0.4,17.2,439.0,161.5,103.22
2018,3,31,8,45,673.0,133.5,0.3,17.9,504.0,212.72,137.42
2018,3,31,9,0,757.0,125.0,0.2,18.6,569.0,274.39,184.42
2018,3,31,9,15,837.5,109.0,0.35,19.0,633.5,342.35,239.4
2018,3,31,9,30,918.0,93.0,0.5,19.4,698.0,416.92,299.92
2018,3,31,9,45,875.5,116.5,0.65,19.85,719.0,475.48,349.46
2018,3,31,10,0,833.0,140.0,0.8,20.3,740.0,530.53,394.28
2018,3,31,10,15,803.5,160.0,0.9,20.45,758.0,583.26,435.55
2018,3,31,10,30,774.0,180.0,1.0,20.6,776.0,632.11,472.5
2018,3,31,10,45,736.5,201.5,1.1,20.8,782.0,672.87,502.45
2018,3,31,11,0,699.0,223.0,1.2,21.0,788.0,708.18,527.75
2018,3,31,11,15,594.5,275.5,1.3,21.0,762.0,712.91,530.76
2018,3,31,11,30,490.0,328.0,1.4,21.0,736.0,710.31,528.28
2018,3,31,11,45,402.5,366.5,1.5,21.05,703.5,689.28,513.29
2018,3,31,12,0,315.0,405.0,1.6,21.1,671.0,671.87,500.19
2018,3,31,12,15,312.0,406.5,1.7,21.0,669.5,688.42,512.87
2018,3,31,12,30,309.0,408.0,1.8,20.9,668.0,703.4,524.15
2018,3,31,12,45,344.0,391.0,1.95,20.8,677.5,734.29,547.99
2018,3,31,13,0,379.0,374.0,2.1,20.7,687.0,764.49,571.26
2018,3,31,13,15,419.5,349.0,2.15,20.5,689.0,807.42,602.71
2018,3,31,13,30,460.0,324.0,2.2,20.3,691.0,833.96,623.24
2018,3,31,13,45,431.0,323.5,2.25,20.1,658.5,812.44,609.4
2018,3,31,14,0,402.0,323.0,2.3,19.9,626.0,769.63,581.62
2018,3,31,14,15,408.5,304.5,2.3,19.65,601.5,759.75,577.19
2018,3,31,14,30,415.0,286.0,2.3,19.4,577.0,767.61,584.49
2018,3,31,14,45,331.0,289.0,2.25,19.15,513.0,666.5,512.82
2018,3,31,15,0,247.0,292.0,2.2,18.9,449.0,564.62,439.28
2018,3,31,15,15,269.5,266.5,2.2,18.9,426.5,577.75,451.43
2018,3,31,15,30,292.0,241.0,2.2,18.9,404.0,566.71,445.48
2018,3,31,15,45,293.0,217.5,2.1,18.1,369.0,535.36,424.9
2018,3,31,16,0,294.0,194.0,2.0,17.3,334.0,502.36,402.82
2018,3,31,16,15,238.5,176.5,1.85,16.6,281.5,426.5,345.39
2018,3,31,16,30,183.0,159.0,1.7,15.9,229.0,336.57,275.63
2018,3,31,16,45,147.0,135.5,1.55,15.2,186.5,275.8,227.55
2018,3,31,17,0,111.0,112.0,1.4,14.5,144.0,217.23,179.69
2018,3,31,17,15,99.5,91.0,1.35,13.7,115.0,181.9,150.46
2018,3,31,17,30,88.0,70.0,1.3,12.9,86.0,147.07,120.46
2018,3,31,17,45,61.0,49.5,1.25,12.05,59.0,104.12,82.43
2018,3,31,18,0,34.0,29.0,1.2,11.2,32.0,61.25,41.5
2018,3,31,18,15,17.0,15.5,1.2,10.85,17.0,21.45,0.0
2018,3,31,18,30,0.0,2.0,1.2,10.5,2.0,0.0,0.0
2018,3,31,18,45,0.0,1.0,1.2,10.1,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,1,5,45,50.0,7.0,1.55,6.25,8.0,0.0,0.0
2018,4,1,6,0,100.0,14.0,1.6,6.6,16.0,11.95,0.0
2018,4,1,6,15,252.0,26.5,1.75,7.2,52.0,22.19,10.26
2018,4,1,6,30,404.0,39.0,1.9,7.8,88.0,32.26,22.94
2018,4,1,6,45,498.5,47.5,2.05,8.4,138.5,38.52,29.22
2018,4,1,7,0,593.0,56.0,2.2,9.0,189.0,44.78,35.16
2018,4,1,7,15,653.5,61.5,2.15,9.6,244.0,48.4,38.48
2018,4,1,7,30,714.0,67.0,2.1,10.2,299.0,56.69,45.84
2018,4,1,7,45,754.0,71.0,2.0,10.85,354.0,59.19,47.83
2018,4,1,8,0,794.0,75.0,1.9,11.5,409.0,61.7,49.78
2018,4,1,8,15,822.0,78.0,1.85,12.25,461.5,86.73,52.18
2018,4,1,8,30,850.0,81.0,1.8,13.0,514.0,149.54,84.71
2018,4,1,8,45,871.0,83.0,1.8,13.7,563.0,219.09,137.65
2018,4,1,9,0,892.0,85.0,1.8,14.4,612.0,284.64,193.42
2018,4,1,9,15,907.5,86.5,1.8,15.05,656.0,349.82,250.8
2018,4,1,9,30,923.0,88.0,1.8,15.7,700.0,415.71,308.08
2018,4,1,9,45,935.0,89.0,1.85,16.4,738.0,480.11,362.68
2018,4,1,10,0,947.0,90.0,1.9,17.1,776.0,544.22,415.05
2018,4,1,10,15,954.5,91.0,2.05,17.55,806.5,605.3,464.13
2018,4,1,10,30,962.0,92.0,2.2,18.0,837.0,665.02,510.61
2018,4,1,10,45,967.0,93.0,2.3,18.45,860.5,721.49,553.06
2018,4,1,11,0,972.0,94.0,2.4,18.9,884.0,775.83,592.77
2018,4,1,11,15,975.5,94.5,2.5,19.05,899.0,826.2,627.78
2018,4,1,11,30,979.0,95.0,2.6,19.2,914.0,873.83,660.06
2018,4,1,11,45,979.5,95.5,2.75,19.4,920.5,916.0,688.7
2018,4,1,12,0,980.0,96.0,2.9,19.6,927.0,954.8,715.01
2018,4,1,12,15,979.5,96.0,3.05,19.6,925.5,988.66,738.54
2018,4,1,12,30,979.0,96.0,3.2,19.6,924.0,1018.76,759.66
2018,4,1,12,45,976.5,96.0,3.3,19.55,914.0,1043.06,776.77
2018,4,1,13,0,974.0,96.0,3.4,19.5,904.0,1063.28,791.36
2018,4,1,13,15,970.5,95.0,3.55,19.35,886.0,1077.27,802.73
2018,4,1,13,30,967.0,94.0,3.7,19.2,868.0,1087.0,811.5
2018,4,1,13,45,960.5,93.5,3.85,19.05,842.0,1089.99,815.99
2018,4,1,14,0,954.0,93.0,4.0,18.9,816.0,1088.7,817.84
2018,4,1,14,15,944.5,92.0,4.05,18.55,782.5,1079.57,814.49
2018,4,1,14,30,935.0,91.0,4.1,18.2,749.0,1066.32,808.56
2018,4,1,14,45,923.5,89.0,4.2,17.85,709.0,1045.89,798.21
2018,4,1,15,0,912.0,87.0,4.3,17.5,669.0,1021.69,785.29
2018,4,1,15,15,896.0,85.0,4.3,17.5,623.5,989.51,765.17
2018,4,1,15,30,880.0,83.0,4.3,17.5,578.0,954.18,742.8
2018,4,1,15,45,857.5,80.5,4.3,16.5,527.5,919.36,723.35
2018,4,1,16,0,835.0,78.0,4.3,15.5,477.0,871.71,694.29
2018,4,1,16,15,803.5,75.0,4.2,14.85,423.5,813.64,655.28
2018,4,1,16,30,772.0,72.0,4.1,14.2,370.0,754.56,614.59
2018,4,1,16,45,726.0,67.5,3.95,13.55,315.0,681.62,561.7
2018,4,1,17,0,680.0,63.0,3.8,12.9,260.0,615.17,511.9
2018,4,1,17,15,609.5,57.0,3.5,12.05,206.0,526.86,441.96
2018,4,1,17,30,539.0,51.0,3.2,11.2,152.0,443.23,370.93
2018,4,1,17,45,419.0,41.5,2.9,10.4,105.0,331.51,273.35
2018,4,1,18,0,299.0,32.0,2.6,9.6,58.0,230.52,173.69
2018,4,1,18,15,164.5,19.0,2.5,9.1,31.5,95.54,0.0
2018,4,1,18,30,30.0,6.0,2.4,8.6,5.0,0.0,0.0
2018,4,1,18,45,15.0,3.0,2.35,8.15,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,2,5,45,1.5,4.0,2.85,6.75,4.0,0.0,0.0
2018,4,2,6,0,3.0,8.0,2.9,6.9,8.0,6.83,0.0
2018,4,2,6,15,5.5,24.5,2.95,7.2,25.0,19.87,9.53
2018,4,2,6,30,8.0,41.0,3.0,7.5,42.0,32.88,23.6
2018,4,2,6,45,16.0,61.0,3.05,7.8,64.5,47.65,37.57
2018,4,2,7,0,24.0,81.0,3.1,8.1,87.0,62.4,51.29
2018,4,2,7,15,31.0,98.0,3.15,8.5,107.5,75.02,62.79
2018,4,2,7,30,38.0,115.0,3.2,8.9,128.0,87.45,73.81
2018,4,2,7,45,41.5,132.0,3.25,9.3,148.0,99.62,84.38
2018,4,2,8,0,45.0,149.0,3.3,9.7,168.0,111.55,94.55
2018,4,2,8,15,62.5,183.0,3.3,10.1,213.0,136.81,109.87
2018,4,2,8,30,80.0,217.0,3.3,10.5,258.0,168.92,133.95
2018,4,2,8,45,114.5,245.0,3.25,10.95,310.0,200.09,157.17
2018,4,2,9,0,149.0,273.0,3.2,11.4,362.0,240.74,188.83
2018,4,2,9,15,187.5,293.0,3.2,11.9,413.0,282.28,221.56
2018,4,2,9,30,226.0,313.0,3.2,12.4,464.0,328.92,258.62
2018,4,2,9,45,311.5,309.0,3.15,12.85,529.0,383.24,301.27
2018,4,2,10,0,397.0,305.0,3.1,13.3,594.0,447.03,351.47
2018,4,2,10,15,342.5,338.0,3.15,13.75,594.5,473.35,372.36
2018,4,2,10,30,288.0,371.0,3.2,14.2,595.0,493.92,387.86
2018,4,2,10,45,352.0,361.5,3.25,14.65,643.5,550.39,431.32
2018,4,2,11,0,416.0,352.0,3.3,15.1,692.0,618.16,482.38
2018,4,2,11,15,585.5,278.5,3.45,15.4,766.0,708.96,552.62
2018,4,2,11,30,755.0,205.0,3.6,15.7,840.0,811.92,630.47
2018,4,2,11,45,863.5,148.5,3.7,16.0,880.0,879.28,678.7
2018,4,2,12,0,972.0,92.0,3.8,16.3,920.0,944.05,723.08
2018,4,2,12,15,971.0,92.5,3.85,16.4,918.5,977.53,745.72
2018,4,2,12,30,970.0,93.0,3.9,16.5,917.0,1007.27,766.02
2018,4,2,12,45,967.0,93.0,4.0,16.6,906.5,1030.72,782.43
2018,4,2,13,0,964.0,93.0,4.1,16.7,896.0,1050.11,796.23
2018,4,2,13,15,960.0,92.5,4.15,16.65,878.0,1063.83,806.47
2018,4,2,13,30,956.0,92.0,4.2,16.6,860.0,1073.35,814.07
2018,4,2,13,45,950.0,91.0,4.2,16.55,834.0,1076.06,816.92
2018,4,2,14,0,944.0,90.0,4.2,16.5,808.0,1074.53,817.14
2018,4,2,14,15,934.5,89.0,4.2,16.35,775.0,1065.26,812.6
2018,4,2,14,30,925.0,88.0,4.2,16.2,742.0,1051.94,805.51
2018,4,2,14,45,912.0,87.5,4.15,16.0,702.5,1031.77,793.68
2018,4,2,15,0,899.0,87.0,4.1,15.8,663.0,1007.96,779.46
2018,4,2,15,15,883.0,84.5,4.1,15.8,617.5,975.34,758.86
2018,4,2,15,30,867.0,82.0,4.1,15.8,572.0,939.59,736.01
2018,4,2,15,45,843.5,80.0,3.95,15.2,522.0,904.73,714.43
2018,4,2,16,0,820.0,78.0,3.8,14.6,472.0,857.2,683.37
2018,4,2,16,15,788.0,75.5,3.65,14.1,419.5,799.82,644.27
2018,4,2,16,30,756.0,73.0,3.5,13.6,367.0,741.5,603.57
2018,4,2,16,45,710.0,68.5,3.3,13.05,312.5,669.2,550.81
2018,4,2,17,0,664.0,64.0,3.1,12.5,258.0,603.5,501.36
2018,4,2,17,15,519.5,62.0,2.85,11.7,195.0,469.39,394.17
2018,4,2,17,30,375.0,60.0,2.6,10.9,132.0,343.13,288.04
2018,4,2,17,45,253.0,46.0,2.3,10.05,88.0,235.51,194.31
2018,4,2,18,0,131.0,32.0,2.0,9.2,44.0,128.93,96.91
2018,4,2,18,15,74.5,18.0,2.05,8.8,24.0,51.18,0.0
2018,4,2,18,30,18.0,4.0,2.1,8.4,4.0,0.0,0.0
2018,4,2,18,45,9.0,2.0,2.15,8.05,2.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,3,5,45,48.5,8.0,1.1,5.3,9.5,0.0,0.0
2018,4,3,6,0,97.0,16.0,1.1,5.7,19.0,13.66,0.0
2018,4,3,6,15,238.0,30.5,1.2,6.35,57.0,23.75,13.39
2018,4,3,6,30,379.0,45.0,1.3,7.0,95.0,37.21,27.65
2018,4,3,6,45,476.5,53.5,1.45,7.65,145.5,43.22,33.67
2018,4,3,7,0,574.0,62.0,1.6,8.3,196.0,49.29,39.41
2018,4,3,7,15,637.5,67.5,1.55,8.95,251.5,52.71,42.5
2018,4,3,7,30,701.0,73.0,1.5,9.6,307.0,56.18,45.48
2018,4,3,7,45,746.0,75.5,1.4,10.2,362.5,62.46,50.86
2018,4,3,8,0,791.0,78.0,1.3,10.8,418.0,63.74,51.7
2018,4,3,8,15,821.5,80.5,1.25,11.55,471.5,90.91,54.47
2018,4,3,8,30,852.0,83.0,1.2,12.3,525.0,153.59,87.65
2018,4,3,8,45,875.5,84.0,1.15,13.05,574.5,222.98,140.52
2018,4,3,9,0,899.0,85.0,1.1,13.8,624.0,288.59,195.97
2018,4,3,9,15,914.0,86.5,1.1,14.45,668.0,353.96,253.09
2018,4,3,9,30,929.0,88.0,1.1,15.1,712.0,419.95,309.84
2018,4,3,9,45,940.0,89.5,1.05,15.75,750.0,484.58,363.54
2018,4,3,10,0,951.0,91.0,1.0,16.4,788.0,548.8,414.58
2018,4,3,10,15,958.0,92.5,1.0,16.95,818.5,610.14,461.83
2018,4,3,10,30,965.0,94.0,1.0,17.5,849.0,670.06,506.12
2018,4,3,10,45,970.0,95.0,1.0,18.0,872.0,726.54,546.41
2018,4,3,11,0,975.0,96.0,1.0,18.5,895.0,780.88,583.81
2018,4,3,11,15,978.0,97.0,1.05,18.75,910.5,831.34,617.08
2018,4,3,11,30,981.0,98.0,1.1,19.0,926.0,879.01,647.62
2018,4,3,11,45,982.0,98.0,1.1,19.25,932.5,921.06,673.45
2018,4,3,12,0,983.0,98.0,1.1,19.5,939.0,959.74,696.9
2018,4,3,12,15,978.5,100.5,1.1,19.6,936.0,992.46,716.83
2018,4,3,12,30,974.0,103.0,1.1,19.7,933.0,1021.25,734.29
2018,4,3,12,45,966.5,105.0,1.1,19.8,921.0,1042.66,747.2
2018,4,3,13,0,959.0,107.0,1.1,19.9,909.0,1059.87,757.67
2018,4,3,13,15,954.5,106.5,1.15,19.85,890.5,1073.18,767.37
2018,4,3,13,30,950.0,106.0,1.2,19.8,872.0,1082.3,774.69
2018,4,3,13,45,943.5,104.5,1.25,19.75,845.5,1084.08,777.7
2018,4,3,14,0,937.0,103.0,1.3,19.7,819.0,1081.62,778.34
2018,4,3,14,15,927.5,101.5,1.35,19.55,785.0,1071.93,774.96
2018,4,3,14,30,918.0,100.0,1.4,19.4,751.0,1058.19,769.23
2018,4,3,14,45,904.5,98.0,1.5,19.2,710.5,1035.93,759.18
2018,4,3,15,0,891.0,96.0,1.6,19.0,670.0,1010.0,746.72
2018,4,3,15,15,874.0,93.5,1.6,19.0,624.0,987.8,734.54
2018,4,3,15,30,857.0,91.0,1.6,19.0,578.0,950.92,712.63
2018,4,3,15,45,832.5,88.0,1.75,18.35,527.0,903.6,687.2
2018,4,3,16,0,808.0,85.0,1.9,17.7,476.0,854.13,659.32
2018,4,3,16,15,773.0,82.0,1.85,17.0,422.0,793.78,620.84
2018,4,3,16,30,738.0,79.0,1.8,16.3,368.0,732.69,580.74
2018,4,3,16,45,672.0,75.0,1.75,15.6,309.0,651.5,524.22
2018,4,3,17,0,606.0,71.0,1.7,14.9,250.0,568.27,463.79
2018,4,3,17,15,491.5,65.5,1.6,13.85,191.5,453.1,374.25
2018,4,3,17,30,377.0,60.0,1.5,12.8,133.0,343.42,284.47
2018,4,3,17,45,288.0,44.5,1.45,11.75,90.0,253.0,207.07
2018,4,3,18,0,199.0,29.0,1.4,10.7,47.0,171.97,131.09
2018,4,3,18,15,110.5,17.0,1.35,10.2,26.0,67.48,0.0
2018,4,3,18,30,22.0,5.0,1.3,9.7,5.0,0.0,0.0
2018,4,3,18,45,11.0,2.5,1.3,9.2,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
