Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,5,45,10.5,7.0,0.9,7.25,7.5,0.0,0.0
2018,4,4,6,0,21.0,14.0,0.9,7.5,15.0,11.95,0.0
2018,4,4,6,15,54.0,31.5,1.0,8.0,38.0,24.78,14.7
2018,4,4,6,30,87.0,49.0,1.1,8.5,61.0,38.07,28.34
2018,4,4,6,45,51.5,50.5,1.2,9.0,58.5,40.07,30.7
2018,4,4,7,0,16.0,52.0,1.3,9.5,56.0,42.72,33.3
2018,4,4,7,15,10.5,79.0,1.35,10.15,82.0,63.81,52.33
2018,4,4,7,30,5.0,106.0,1.4,10.8,108.0,83.93,70.08
2018,4,4,7,45,91.0,143.0,1.45,11.45,182.5,103.52,86.99
2018,4,4,8,0,177.0,180.0,1.5,12.1,257.0,126.91,106.88
2018,4,4,8,15,242.0,198.5,1.55,12.75,317.5,144.25,110.54
2018,4,4,8,30,307.0,217.0,1.6,13.4,378.0,185.76,136.17
2018,4,4,8,45,404.5,212.5,1.6,14.1,444.5,223.65,160.95
2018,4,4,9,0,502.0,208.0,1.6,14.8,511.0,276.65,200.88
2018,4,4,9,15,533.5,214.0,1.65,15.3,556.5,328.9,244.27
2018,4,4,9,30,565.0,220.0,1.7,15.8,602.0,384.56,290.24
2018,4,4,9,45,539.5,244.5,1.75,16.35,625.0,433.23,330.64
2018,4,4,10,0,514.0,269.0,1.8,16.9,648.0,478.62,366.95
2018,4,4,10,15,405.0,320.0,1.85,16.95,626.0,492.96,379.28
2018,4,4,10,30,296.0,371.0,1.9,17.0,604.0,498.45,383.56
2018,4,4,10,45,271.0,387.0,1.95,17.1,605.0,518.77,398.81
2018,4,4,11,0,246.0,403.0,2.0,17.2,606.0,529.01,406.26
2018,4,4,11,15,273.5,403.0,1.9,17.05,632.0,576.45,441.17
2018,4,4,11,30,301.0,403.0,1.8,16.9,658.0,618.01,471.2
2018,4,4,11,45,251.5,416.0,1.7,16.7,630.0,608.6,463.04
2018,4,4,12,0,202.0,429.0,1.6,16.5,602.0,581.41,442.56
2018,4,4,12,15,291.0,409.0,1.55,16.45,658.0,670.14,507.85
2018,4,4,12,30,380.0,389.0,1.5,16.4,714.0,748.73,563.85
2018,4,4,12,45,462.0,357.0,1.45,16.4,748.0,826.01,617.52
2018,4,4,13,0,544.0,325.0,1.4,16.4,782.0,891.02,662.16
2018,4,4,13,15,538.5,316.5,1.5,16.55,761.0,891.65,663.47
2018,4,4,13,30,533.0,308.0,1.6,16.7,740.0,889.15,663.51
2018,4,4,13,45,480.5,313.0,1.75,16.85,693.0,849.73,638.11
2018,4,4,14,0,428.0,318.0,1.9,17.0,646.0,807.11,610.29
2018,4,4,14,15,346.5,323.5,2.05,17.0,582.0,714.95,547.12
2018,4,4,14,30,265.0,329.0,2.2,17.0,518.0,641.09,494.87
2018,4,4,14,45,182.5,312.0,2.35,16.95,439.0,518.84,405.84
2018,4,4,15,0,100.0,295.0,2.5,16.9,360.0,398.15,314.43
2018,4,4,15,15,242.0,256.5,2.5,16.9,398.5,535.87,424.95
2018,4,4,15,30,384.0,218.0,2.5,16.9,437.0,623.3,494.72
2018,4,4,15,45,363.5,204.0,2.5,16.3,397.0,580.75,464.63
2018,4,4,16,0,343.0,190.0,2.5,15.7,357.0,537.81,434.53
2018,4,4,16,15,246.0,166.5,2.3,15.05,279.5,416.96,341.03
2018,4,4,16,30,149.0,143.0,2.1,14.4,202.0,284.51,235.19
2018,4,4,16,45,131.5,130.5,1.9,13.75,177.0,253.68,210.92
2018,4,4,17,0,114.0,118.0,1.7,13.1,152.0,224.57,187.01
2018,4,4,17,15,81.0,95.0,1.55,12.35,116.5,171.52,142.26
2018,4,4,17,30,48.0,72.0,1.4,11.6,81.0,109.5,88.95
2018,4,4,17,45,32.0,51.5,1.25,10.85,57.0,76.33,59.61
2018,4,4,18,0,16.0,31.0,1.1,10.1,33.0,43.15,29.35
2018,4,4,18,15,9.0,17.0,1.1,9.9,18.0,22.11,0.0
2018,4,4,18,30,2.0,3.0,1.1,9.7,3.0,2.56,0.0
2018,4,4,18,45,1.0,1.5,1.05,9.45,1.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,5,5,45,0.5,4.0,1.0,6.35,4.0,0.0,0.0
2018,4,5,6,0,1.0,8.0,1.0,6.7,8.0,6.83,0.0
2018,4,5,6,15,0.5,17.5,1.15,7.35,17.5,14.42,6.49
2018,4,5,6,30,0.0,27.0,1.3,8.0,27.0,22.28,14.37
2018,4,5,6,45,8.5,45.0,1.4,8.7,47.0,37.14,28.13
2018,4,5,7,0,17.0,63.0,1.5,9.4,67.0,50.71,40.57
2018,4,5,7,15,42.0,84.0,1.45,10.0,97.5,66.4,54.68
2018,4,5,7,30,67.0,105.0,1.4,10.6,128.0,81.78,68.19
2018,4,5,7,45,37.0,112.0,1.35,11.2,125.0,87.14,72.55
2018,4,5,8,0,7.0,119.0,1.3,11.8,122.0,95.35,79.34
2018,4,5,8,15,13.5,153.5,1.15,12.1,160.5,121.49,96.9
2018,4,5,8,30,20.0,188.0,1.0,12.4,199.0,149.54,118.88
2018,4,5,8,45,55.5,229.5,0.8,12.65,262.5,183.83,144.37
2018,4,5,9,0,91.0,271.0,0.6,12.9,326.0,228.78,178.2
2018,4,5,9,15,92.0,274.5,0.6,13.5,333.5,242.42,188.59
2018,4,5,9,30,93.0,278.0,0.6,14.1,341.0,255.48,198.68
2018,4,5,9,45,222.0,304.0,0.55,14.75,465.5,340.98,262.55
2018,4,5,10,0,351.0,330.0,0.5,15.4,590.0,444.44,338.34
2018,4,5,10,15,374.5,335.0,0.6,15.95,622.5,488.41,370.84
2018,4,5,10,30,398.0,340.0,0.7,16.5,655.0,534.17,404.66
2018,4,5,10,45,413.5,343.0,0.8,17.1,678.0,579.72,437.53
2018,4,5,11,0,429.0,346.0,0.9,17.7,701.0,621.96,467.53
2018,4,5,11,15,328.5,381.0,1.1,17.75,655.5,597.89,450.75
2018,4,5,11,30,228.0,416.0,1.3,17.8,610.0,561.23,424.59
2018,4,5,11,45,310.5,399.0,1.45,17.9,665.5,641.57,484.5
2018,4,5,12,0,393.0,382.0,1.6,18.0,721.0,715.84,538.58
2018,4,5,12,15,254.5,397.5,1.85,17.75,617.0,625.58,474.12
2018,4,5,12,30,116.0,413.0,2.1,17.5,513.0,509.89,389.67
2018,4,5,12,45,80.5,391.0,2.3,17.25,460.0,444.36,342.48
2018,4,5,13,0,45.0,369.0,2.5,17.0,407.0,392.79,304.04
2018,4,5,13,15,53.0,370.5,2.55,16.7,414.5,406.68,315.74
2018,4,5,13,30,61.0,372.0,2.6,16.4,422.0,420.76,327.36
2018,4,5,13,45,85.0,371.0,2.7,16.1,438.0,448.54,350.11
2018,4,5,14,0,109.0,370.0,2.8,15.8,454.0,476.51,373.01
2018,4,5,14,15,93.5,349.0,2.8,15.55,419.0,441.7,347.17
2018,4,5,14,30,78.0,328.0,2.8,15.3,384.0,406.27,320.85
2018,4,5,14,45,74.5,306.0,2.85,15.05,357.0,381.34,302.9
2018,4,5,15,0,71.0,284.0,2.9,14.8,330.0,355.94,284.32
2018,4,5,15,15,87.0,263.0,2.9,14.8,315.5,350.27,281.51
2018,4,5,15,30,103.0,242.0,2.9,14.8,301.0,343.46,277.72
2018,4,5,15,45,112.0,228.5,2.65,14.05,287.5,357.19,290.16
2018,4,5,16,0,121.0,215.0,2.4,13.3,274.0,350.25,286.34
2018,4,5,16,15,114.0,188.5,2.25,12.95,239.5,312.1,256.87
2018,4,5,16,30,107.0,162.0,2.1,12.6,205.0,273.63,226.72
2018,4,5,16,45,93.5,139.5,1.95,12.25,173.0,235.14,195.64
2018,4,5,17,0,80.0,117.0,1.8,11.9,141.0,183.42,152.87
2018,4,5,17,15,58.5,95.0,1.7,11.55,110.5,142.57,118.0
2018,4,5,17,30,37.0,73.0,1.6,11.2,80.0,103.18,83.61
2018,4,5,17,45,22.5,52.5,1.5,10.8,56.5,71.55,55.51
2018,4,5,18,0,8.0,32.0,1.4,10.4,33.0,35.15,23.0
2018,4,5,18,15,4.0,17.5,1.35,10.25,18.0,18.01,0.0
2018,4,5,18,30,0.0,3.0,1.3,10.1,3.0,2.56,0.0
2018,4,5,18,45,0.0,1.5,1.3,9.9,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.3,8.55,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.0,9.3,1.0,0.85,0.0
2018,4,6,6,0,0.0,2.0,1.0,9.4,2.0,1.64,0.0
2018,4,6,6,15,0.0,3.5,1.1,9.6,3.5,2.87,0.0
2018,4,6,6,30,0.0,5.0,1.2,9.8,5.0,4.1,0.0
2018,4,6,6,45,0.0,8.5,1.3,10.0,8.5,6.98,0.69
2018,4,6,7,0,0.0,12.0,1.4,10.2,12.0,9.86,3.36
2018,4,6,7,15,2.0,26.5,1.5,10.4,27.0,21.86,14.31
2018,4,6,7,30,4.0,41.0,1.6,10.6,42.0,33.91,25.19
2018,4,6,7,45,7.0,90.0,1.7,10.85,92.5,73.6,60.66
2018,4,6,8,0,10.0,139.0,1.8,11.1,143.0,109.44,92.0
2018,4,6,8,15,24.5,171.5,1.9,11.35,184.0,134.46,107.78
2018,4,6,8,30,39.0,204.0,2.0,11.6,225.0,157.29,125.04
2018,4,6,8,45,51.0,227.0,2.1,11.85,257.0,181.55,143.78
2018,4,6,9,0,63.0,250.0,2.2,12.1,289.0,207.88,164.45
2018,4,6,9,15,45.5,254.5,2.3,12.4,283.5,213.94,169.76
2018,4,6,9,30,28.0,259.0,2.4,12.7,278.0,217.34,172.67
2018,4,6,9,45,24.5,264.0,2.55,13.0,281.5,225.41,178.91
2018,4,6,10,0,21.0,269.0,2.7,13.3,285.0,230.89,182.99
2018,4,6,10,15,20.0,268.5,2.75,13.7,284.0,232.72,184.02
2018,4,6,10,30,19.0,268.0,2.8,14.1,283.0,234.2,184.79
2018,4,6,10,45,16.5,250.0,2.9,14.45,263.5,219.75,173.02
2018,4,6,11,0,14.0,232.0,3.0,14.8,244.0,204.56,160.7
2018,4,6,11,15,15.5,257.0,3.05,15.0,270.5,228.47,179.48
2018,4,6,11,30,17.0,282.0,3.1,15.2,297.0,252.92,198.48
2018,4,6,11,45,16.0,268.5,3.15,15.35,282.5,242.05,189.77
2018,4,6,12,0,15.0,255.0,3.2,15.5,268.0,230.82,180.87
2018,4,6,12,15,11.5,217.5,3.15,15.4,227.5,195.82,153.26
2018,4,6,12,30,8.0,180.0,3.1,15.3,187.0,160.41,125.11
2018,4,6,12,45,14.0,230.0,3.05,15.15,242.0,211.06,165.82
2018,4,6,13,0,20.0,280.0,3.0,15.0,297.0,263.48,207.35
2018,4,6,13,15,19.0,270.0,2.95,14.9,286.0,254.59,200.43
2018,4,6,13,30,18.0,260.0,2.9,14.8,275.0,245.49,193.54
2018,4,6,13,45,14.5,239.0,2.9,14.7,251.0,223.38,176.27
2018,4,6,14,0,11.0,218.0,2.9,14.6,227.0,201.05,158.74
2018,4,6,14,15,10.5,212.0,2.85,14.55,220.0,195.68,154.76
2018,4,6,14,30,10.0,206.0,2.8,14.5,213.0,190.3,150.75
2018,4,6,14,45,13.5,208.5,2.8,14.45,217.5,197.14,156.78
2018,4,6,15,0,17.0,211.0,2.8,14.4,222.0,204.22,163.03
2018,4,6,15,15,15.0,198.5,2.8,14.4,207.5,191.19,152.84
2018,4,6,15,30,13.0,186.0,2.8,14.4,193.0,178.21,142.71
2018,4,6,15,45,7.0,153.0,2.75,14.25,156.5,140.99,112.5
2018,4,6,16,0,1.0,120.0,2.7,14.1,120.0,104.31,82.32
2018,4,6,16,15,26.5,124.5,2.6,13.95,135.0,142.44,115.62
2018,4,6,16,30,52.0,129.0,2.5,13.8,150.0,170.57,140.31
2018,4,6,16,45,85.0,117.0,2.4,13.65,145.5,198.45,164.87
2018,4,6,17,0,118.0,105.0,2.3,13.5,141.0,208.28,174.07
2018,4,6,17,15,98.5,83.5,2.1,13.25,109.5,165.89,137.93
2018,4,6,17,30,79.0,62.0,1.9,13.0,78.0,124.52,102.01
2018,4,6,17,45,58.5,47.0,1.65,12.8,57.0,93.25,73.91
2018,4,6,18,0,38.0,32.0,1.4,12.6,36.0,64.06,46.58
2018,4,6,18,15,20.5,17.5,1.35,12.5,19.5,32.61,0.0
2018,4,6,18,30,3.0,3.0,1.3,12.4,3.0,3.82,0.0
2018,4,6,18,45,1.5,1.5,1.25,12.3,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,7,5,45,40.5,7.5,2.85,11.0,9.5,6.4,0.0
2018,4,7,6,0,81.0,15.0,3.0,11.0,19.0,11.66,0.0
2018,4,7,6,15,139.5,23.0,3.05,11.0,40.0,17.74,9.45
2018,4,7,6,30,198.0,31.0,3.1,11.0,61.0,23.74,15.5
2018,4,7,6,45,99.0,29.0,3.15,10.95,44.0,23.16,15.28
2018,4,7,7,0,0.0,27.0,3.2,10.9,27.0,22.25,14.58
2018,4,7,7,15,0.0,28.5,3.15,11.0,28.5,23.5,15.72
2018,4,7,7,30,0.0,30.0,3.1,11.1,30.0,24.75,16.8
2018,4,7,7,45,6.0,66.0,3.05,11.15,68.5,54.77,43.73
2018,4,7,8,0,12.0,102.0,3.0,11.2,107.0,83.23,68.85
2018,4,7,8,15,42.5,165.0,3.05,11.6,187.0,126.16,100.43
2018,4,7,8,30,73.0,228.0,3.1,12.0,267.0,176.33,139.27
2018,4,7,8,45,64.5,237.5,3.15,12.4,274.5,191.04,150.85
2018,4,7,9,0,56.0,247.0,3.2,12.8,282.0,204.23,161.61
2018,4,7,9,15,79.0,281.5,3.25,13.2,334.0,243.57,192.48
2018,4,7,9,30,102.0,316.0,3.3,13.6,386.0,286.77,226.35
2018,4,7,9,45,87.5,326.0,3.35,14.0,388.5,299.17,236.25
2018,4,7,10,0,73.0,336.0,3.4,14.4,391.0,309.62,244.34
2018,4,7,10,15,86.0,355.0,3.4,14.6,422.0,340.59,268.41
2018,4,7,10,30,99.0,374.0,3.4,14.8,453.0,373.32,293.63
2018,4,7,10,45,205.0,383.5,3.45,15.0,553.0,466.37,366.14
2018,4,7,11,0,311.0,393.0,3.5,15.2,653.0,572.58,447.13
2018,4,7,11,15,301.5,402.0,3.55,15.3,657.5,595.58,463.79
2018,4,7,11,30,292.0,411.0,3.6,15.4,662.0,616.99,479.49
2018,4,7,11,45,309.5,412.0,3.65,15.5,679.5,651.95,505.63
2018,4,7,12,0,327.0,413.0,3.7,15.6,697.0,686.97,531.55
2018,4,7,12,15,398.0,388.0,3.75,15.6,733.0,744.93,575.69
2018,4,7,12,30,469.0,363.0,3.8,15.6,769.0,818.47,630.09
2018,4,7,12,45,508.0,345.0,3.85,15.55,780.0,857.12,658.87
2018,4,7,13,0,547.0,327.0,3.9,15.5,791.0,894.31,686.8
2018,4,7,13,15,532.5,322.0,3.9,15.45,766.0,889.42,683.73
2018,4,7,13,30,518.0,317.0,3.9,15.4,741.0,881.26,678.75
2018,4,7,13,45,554.0,287.5,3.95,15.35,728.5,896.0,691.86
2018,4,7,14,0,590.0,258.0,4.0,15.3,716.0,907.21,702.48
2018,4,7,14,15,630.0,227.5,4.0,15.15,698.0,924.79,717.69
2018,4,7,14,30,670.0,197.0,4.0,15.0,680.0,933.0,725.31
2018,4,7,14,45,575.0,216.0,4.0,14.8,614.5,845.65,664.27
2018,4,7,15,0,480.0,235.0,4.0,14.6,549.0,767.12,607.37
2018,4,7,15,15,470.5,218.0,4.0,14.6,508.5,732.3,583.91
2018,4,7,15,30,461.0,201.0,4.0,14.6,468.0,695.4,558.37
2018,4,7,15,45,561.5,163.0,4.0,14.05,460.5,733.73,592.69
2018,4,7,16,0,662.0,125.0,4.0,13.5,453.0,772.76,625.03
2018,4,7,16,15,687.5,108.0,3.9,13.1,416.0,752.73,612.38
2018,4,7,16,30,713.0,91.0,3.8,12.7,379.0,727.76,596.15
2018,4,7,16,45,666.5,85.5,3.7,12.25,324.5,655.76,543.18
2018,4,7,17,0,620.0,80.0,3.6,11.8,270.0,585.08,489.67
2018,4,7,17,15,546.5,72.5,3.3,11.15,216.0,495.28,416.93
2018,4,7,17,30,473.0,65.0,3.0,10.5,162.0,410.16,344.94
2018,4,7,17,45,358.5,53.5,2.75,9.85,114.5,303.35,252.16
2018,4,7,18,0,244.0,42.0,2.5,9.2,67.0,211.91,168.02
2018,4,7,18,15,135.5,25.0,2.55,8.9,37.5,112.92,19.7
2018,4,7,18,30,27.0,8.0,2.6,8.6,8.0,18.14,0.0
2018,4,7,18,45,13.5,4.0,2.6,8.25,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,4,8,5,45,66.0,12.0,3.0,5.55,15.5,10.24,0.0
2018,4,8,6,0,132.0,24.0,3.1,5.7,31.0,18.66,0.06
2018,4,8,6,15,263.5,38.0,3.3,6.1,72.5,29.42,20.03
2018,4,8,6,30,395.0,52.0,3.5,6.5,114.0,42.56,32.87
2018,4,8,6,45,396.5,66.0,3.7,6.95,148.5,49.97,40.06
2018,4,8,7,0,398.0,80.0,3.9,7.4,183.0,59.36,48.77
2018,4,8,7,15,429.0,96.0,3.95,7.85,229.5,69.94,58.32
2018,4,8,7,30,460.0,112.0,4.0,8.3,276.0,80.09,67.26
2018,4,8,7,45,531.5,115.5,4.1,8.8,334.0,82.06,68.67
2018,4,8,8,0,603.0,119.0,4.2,9.3,392.0,84.3,70.28
2018,4,8,8,15,680.5,116.5,4.15,9.75,458.0,109.4,71.04
2018,4,8,8,30,758.0,114.0,4.1,10.2,524.0,165.74,102.0
2018,4,8,8,45,813.5,107.5,4.05,10.7,582.0,229.76,151.15
2018,4,8,9,0,869.0,101.0,4.0,11.2,640.0,294.16,206.09
2018,4,8,9,15,887.0,102.0,3.95,11.6,684.5,362.62,267.46
2018,4,8,9,30,905.0,103.0,3.9,12.0,729.0,427.63,325.56
2018,4,8,9,45,919.0,103.0,3.85,12.4,767.0,490.79,380.85
2018,4,8,10,0,933.0,103.0,3.8,12.8,805.0,553.84,434.26
2018,4,8,10,15,940.0,104.5,3.8,13.15,835.0,613.92,483.76
2018,4,8,10,30,947.0,106.0,3.8,13.5,865.0,672.59,530.54
2018,4,8,10,45,951.5,107.5,3.8,13.85,887.5,727.98,573.39
2018,4,8,11,0,956.0,109.0,3.8,14.2,910.0,781.22,613.4
2018,4,8,11,15,958.0,110.0,3.85,14.4,924.0,829.76,648.29
2018,4,8,11,30,960.0,111.0,3.9,14.6,938.0,875.5,679.98
2018,4,8,11,45,960.0,111.5,3.9,14.85,943.5,916.09,707.41
2018,4,8,12,0,960.0,112.0,3.9,15.1,949.0,953.35,732.34
2018,4,8,12,15,960.0,111.5,3.95,15.25,947.0,986.14,754.66
2018,4,8,12,30,960.0,111.0,4.0,15.4,945.0,1015.27,774.47
2018,4,8,12,45,959.0,109.5,4.0,15.5,934.5,1038.64,790.2
2018,4,8,13,0,958.0,108.0,4.0,15.6,924.0,1058.02,803.33
2018,4,8,13,15,953.5,107.5,4.0,15.6,905.5,1070.9,812.5
2018,4,8,13,30,949.0,107.0,4.0,15.6,887.0,1079.6,819.04
2018,4,8,13,45,941.5,107.0,4.0,15.6,860.5,1081.62,821.26
2018,4,8,14,0,934.0,107.0,4.0,15.6,834.0,1079.45,820.89
2018,4,8,14,15,924.5,105.5,3.95,15.5,800.0,1069.48,815.36
2018,4,8,14,30,915.0,104.0,3.9,15.4,766.0,1055.48,807.3
2018,4,8,14,45,902.0,102.0,3.9,15.3,725.5,1033.51,794.3
2018,4,8,15,0,889.0,100.0,3.9,15.2,685.0,1007.89,778.89
2018,4,8,15,15,872.0,97.5,3.9,15.2,639.0,985.56,765.55
2018,4,8,15,30,855.0,95.0,3.9,15.2,593.0,948.53,741.82
2018,4,8,15,45,831.5,92.5,3.8,14.75,542.5,902.66,712.3
2018,4,8,16,0,808.0,90.0,3.7,14.3,492.0,854.58,680.81
2018,4,8,16,15,774.5,86.0,3.55,13.85,437.5,794.28,639.46
2018,4,8,16,30,741.0,82.0,3.4,13.4,383.0,738.17,600.41
2018,4,8,16,45,694.0,77.5,3.2,12.95,328.0,666.17,547.84
2018,4,8,17,0,647.0,73.0,3.0,12.5,273.0,595.59,494.72
2018,4,8,17,15,577.0,66.5,2.7,11.65,219.0,508.64,425.71
2018,4,8,17,30,507.0,60.0,2.4,10.8,165.0,426.25,356.79
2018,4,8,17,45,396.0,49.5,2.1,9.9,117.0,320.85,266.06
2018,4,8,18,0,285.0,39.0,1.8,9.0,69.0,228.21,181.69
2018,4,8,18,15,162.5,24.0,1.75,8.6,39.0,124.66,37.06
2018,4,8,18,30,40.0,9.0,1.7,8.2,9.0,24.38,0.0
2018,4,8,18,45,20.0,4.5,1.7,7.8,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,9,5,45,23.0,10.5,1.2,5.75,12.0,8.96,0.0
2018,4,9,6,0,46.0,21.0,1.2,6.3,24.0,16.85,2.39
2018,4,9,6,15,65.5,38.5,1.4,7.25,47.0,30.2,20.83
2018,4,9,6,30,85.0,56.0,1.6,8.2,70.0,43.37,33.47
2018,4,9,6,45,97.0,79.0,1.8,9.1,100.5,59.75,48.6
2018,4,9,7,0,109.0,102.0,2.0,10.0,131.0,75.68,62.98
2018,4,9,7,15,108.5,119.0,2.0,10.7,153.0,87.5,73.36
2018,4,9,7,30,108.0,136.0,2.0,11.4,175.0,98.96,83.16
2018,4,9,7,45,93.0,163.5,2.0,12.15,201.0,120.13,101.22
2018,4,9,8,0,78.0,191.0,2.0,12.9,227.0,137.51,115.61
2018,4,9,8,15,123.0,213.0,2.0,13.6,276.5,154.22,120.42
2018,4,9,8,30,168.0,235.0,2.0,14.3,326.0,187.52,142.66
2018,4,9,8,45,330.5,227.5,1.95,15.0,427.0,225.3,164.94
2018,4,9,9,0,493.0,220.0,1.9,15.7,528.0,285.08,207.46
2018,4,9,9,15,630.5,188.0,1.8,16.35,609.0,343.21,252.1
2018,4,9,9,30,768.0,156.0,1.7,17.0,690.0,414.05,307.91
2018,4,9,9,45,669.0,205.0,1.65,17.6,687.5,461.64,348.64
2018,4,9,10,0,570.0,254.0,1.6,18.2,685.0,495.32,376.25
2018,4,9,10,15,604.0,251.5,1.5,18.8,724.0,552.26,418.84
2018,4,9,10,30,638.0,249.0,1.4,19.4,763.0,610.31,460.65
2018,4,9,10,45,783.0,186.0,1.35,19.95,833.5,691.69,519.4
2018,4,9,11,0,928.0,123.0,1.3,20.5,904.0,773.99,577.31
2018,4,9,11,15,931.5,123.0,1.3,20.85,918.0,821.61,608.37
2018,4,9,11,30,935.0,123.0,1.3,21.2,932.0,866.6,636.35
2018,4,9,11,45,937.5,122.0,1.35,21.6,938.0,907.02,661.58
2018,4,9,12,0,940.0,121.0,1.4,22.0,944.0,944.32,684.65
2018,4,9,12,15,943.0,119.0,1.45,22.25,943.0,977.81,705.61
2018,4,9,12,30,946.0,117.0,1.5,22.5,942.0,1007.83,724.37
2018,4,9,12,45,948.5,113.5,1.5,22.7,932.5,1032.22,739.0
2018,4,9,13,0,951.0,110.0,1.5,22.9,923.0,1052.74,751.3
2018,4,9,13,15,915.0,124.5,1.55,22.95,893.5,1049.73,750.39
2018,4,9,13,30,879.0,139.0,1.6,23.0,864.0,1055.96,755.67
2018,4,9,13,45,672.5,225.5,1.6,23.05,770.0,956.81,693.6
2018,4,9,14,0,466.0,312.0,1.6,23.1,676.0,836.02,611.84
2018,4,9,14,15,457.0,299.5,1.6,23.0,644.0,816.98,601.81
2018,4,9,14,30,448.0,287.0,1.6,22.9,612.0,795.36,588.96
2018,4,9,14,45,450.0,268.0,1.6,22.8,580.0,775.46,577.65
2018,4,9,15,0,452.0,249.0,1.6,22.7,548.0,752.89,564.48
2018,4,9,15,15,573.5,192.5,1.6,22.7,545.0,801.47,602.8
2018,4,9,15,30,695.0,136.0,1.6,22.7,542.0,850.57,637.4
2018,4,9,15,45,680.0,126.5,1.5,22.1,496.0,808.35,610.57
2018,4,9,16,0,665.0,117.0,1.4,21.5,450.0,763.97,582.85
2018,4,9,16,15,539.0,128.0,1.3,20.75,379.0,637.3,496.38
2018,4,9,16,30,413.0,139.0,1.2,20.0,308.0,528.31,417.81
2018,4,9,16,45,290.5,119.0,1.1,19.3,229.5,375.05,302.57
2018,4,9,17,0,168.0,99.0,1.0,18.6,151.0,249.87,203.43
2018,4,9,17,15,121.5,73.0,1.0,17.65,107.0,179.05,146.27
2018,4,9,17,30,75.0,47.0,1.0,16.7,63.0,100.33,80.38
2018,4,9,17,45,62.5,38.0,1.0,15.8,48.5,80.75,63.01
2018,4,9,18,0,50.0,29.0,1.0,14.9,34.0,63.13,46.26
2018,4,9,18,15,25.0,16.0,0.95,14.45,18.5,31.52,7.9
2018,4,9,18,30,0.0,3.0,0.9,14.0,3.0,2.56,0.0
2018,4,9,18,45,0.0,1.5,0.9,13.5,1.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,10,5,45,27.5,11.0,1.2,9.95,12.5,9.39,0.0
2018,4,10,6,0,55.0,22.0,1.2,10.2,25.0,17.32,4.5
2018,4,10,6,15,127.5,39.5,1.45,10.65,57.5,30.6,21.01
2018,4,10,6,30,200.0,57.0,1.7,11.1,90.0,43.7,33.41
2018,4,10,6,45,242.5,75.5,1.9,11.55,130.0,57.06,45.75
2018,4,10,7,0,285.0,94.0,2.1,12.0,170.0,70.06,57.49
2018,4,10,7,15,332.5,110.0,2.15,12.45,217.5,78.49,64.87
2018,4,10,7,30,380.0,126.0,2.2,12.9,265.0,88.41,73.37
2018,4,10,7,45,357.0,151.5,2.25,13.35,298.0,107.42,89.66
2018,4,10,8,0,334.0,177.0,2.3,13.8,331.0,122.09,101.89
2018,4,10,8,15,348.5,198.0,2.3,14.25,374.5,151.91,112.44
2018,4,10,8,30,363.0,219.0,2.3,14.7,418.0,196.07,141.13
2018,4,10,8,45,312.5,249.0,2.25,15.15,431.0,236.46,174.61
2018,4,10,9,0,262.0,279.0,2.2,15.6,444.0,271.04,204.87
2018,4,10,9,15,277.5,295.0,2.2,15.95,480.0,310.73,236.95
2018,4,10,9,30,293.0,311.0,2.2,16.3,516.0,352.38,270.39
2018,4,10,9,45,405.5,296.0,2.2,16.65,595.5,415.3,318.82
2018,4,10,10,0,518.0,281.0,2.2,17.0,675.0,490.8,376.82
2018,4,10,10,15,580.0,268.5,2.25,17.25,725.0,551.55,423.76
2018,4,10,10,30,642.0,256.0,2.3,17.5,775.0,618.38,474.45
2018,4,10,10,45,651.5,260.0,2.35,17.75,799.0,667.88,511.2
2018,4,10,11,0,661.0,264.0,2.4,18.0,823.0,716.69,546.73
2018,4,10,11,15,652.5,275.0,2.45,18.1,834.0,756.85,575.47
2018,4,10,11,30,644.0,286.0,2.5,18.2,845.0,794.36,601.88
2018,4,10,11,45,582.0,320.5,2.55,18.3,828.5,805.21,608.32
2018,4,10,12,0,520.0,355.0,2.6,18.4,812.0,810.76,611.0
2018,4,10,12,15,589.0,313.5,2.65,18.45,830.0,858.75,646.6
2018,4,10,12,30,658.0,272.0,2.7,18.5,848.0,909.39,683.35
2018,4,10,12,45,655.5,269.5,2.75,18.55,837.5,926.57,695.34
2018,4,10,13,0,653.0,267.0,2.8,18.6,827.0,940.47,705.46
2018,4,10,13,15,599.0,285.0,2.85,18.55,790.5,916.15,688.88
2018,4,10,13,30,545.0,303.0,2.9,18.5,754.0,892.08,672.56
2018,4,10,13,45,447.0,329.0,2.9,18.4,691.5,827.71,627.04
2018,4,10,14,0,349.0,355.0,2.9,18.3,629.0,743.28,567.17
2018,4,10,14,15,303.0,348.5,2.95,18.1,579.0,693.6,532.99
2018,4,10,14,30,257.0,342.0,3.0,17.9,529.0,642.64,496.98
2018,4,10,14,45,199.5,326.0,3.05,17.65,466.5,547.36,427.83
2018,4,10,15,0,142.0,310.0,3.1,17.4,404.0,473.93,373.08
2018,4,10,15,15,101.5,278.0,3.1,17.4,343.0,378.74,300.68
2018,4,10,15,30,61.0,246.0,3.1,17.4,282.0,305.34,243.35
2018,4,10,15,45,53.5,221.5,3.15,16.55,251.0,272.52,218.94
2018,4,10,16,0,46.0,197.0,3.2,15.7,220.0,239.71,193.9
2018,4,10,16,15,75.5,184.0,3.15,15.2,217.0,252.68,206.62
2018,4,10,16,30,105.0,171.0,3.1,14.7,214.0,279.83,230.56
2018,4,10,16,45,62.0,123.0,3.05,14.15,147.5,171.46,141.25
2018,4,10,17,0,19.0,75.0,3.0,13.6,81.0,84.18,67.08
2018,4,10,17,15,14.0,58.5,2.9,13.1,62.5,63.5,49.44
2018,4,10,17,30,9.0,42.0,2.8,12.6,44.0,40.44,29.4
2018,4,10,17,45,5.5,31.5,2.7,12.1,32.5,29.22,19.4
2018,4,10,18,0,2.0,21.0,2.6,11.6,21.0,18.37,9.61
2018,4,10,18,15,1.0,12.5,2.6,11.35,12.5,10.77,0.0
2018,4,10,18,30,0.0,4.0,2.6,11.1,4.0,3.41,0.0
2018,4,10,18,45,0.0,2.0,2.55,10.85,2.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.45,5.25,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.6,5.5,2.0,0.0,0.0
2018,4,11,5,45,7.0,10.5,2.7,5.75,11.0,8.96,0.0
2018,4,11,6,0,8.0,19.0,2.8,6.0,20.0,15.75,5.01
2018,4,11,6,15,12.5,36.0,2.8,6.35,38.0,29.01,20.1
2018,4,11,6,30,17.0,53.0,2.8,6.7,56.0,42.08,32.6
2018,4,11,6,45,112.5,72.5,2.75,7.05,102.0,55.95,45.6
2018,4,11,7,0,208.0,92.0,2.7,7.4,148.0,68.17,56.82
2018,4,11,7,15,322.5,105.0,2.65,7.8,214.0,74.85,62.75
2018,4,11,7,30,437.0,118.0,2.6,8.2,280.0,83.53,70.31
2018,4,11,7,45,531.0,120.0,2.5,8.6,346.5,84.68,70.97
2018,4,11,8,0,625.0,122.0,2.4,9.0,413.0,86.02,71.79
2018,4,11,8,15,527.0,160.0,2.2,9.45,424.0,132.79,93.51
2018,4,11,8,30,429.0,198.0,2.0,9.9,435.0,186.55,132.84
2018,4,11,8,45,390.0,231.0,1.8,10.35,460.5,239.28,176.44
2018,4,11,9,0,351.0,264.0,1.6,10.8,486.0,283.28,214.52
2018,4,11,9,15,413.5,263.5,1.45,11.35,542.0,329.71,251.26
2018,4,11,9,30,476.0,263.0,1.3,11.9,598.0,385.57,295.57
2018,4,11,9,45,460.5,286.0,1.15,12.4,623.5,431.87,332.75
2018,4,11,10,0,445.0,309.0,1.0,12.9,649.0,476.17,366.72
2018,4,11,10,15,484.0,310.0,1.3,13.4,692.5,531.44,410.2
2018,4,11,10,30,523.0,311.0,1.6,13.9,736.0,589.89,455.3
2018,4,11,10,45,466.5,341.5,1.95,14.4,728.0,612.36,472.77
2018,4,11,11,0,410.0,372.0,2.3,14.9,720.0,623.29,481.33
2018,4,11,11,15,413.0,378.0,2.6,14.9,733.5,656.94,507.62
2018,4,11,11,30,416.0,384.0,2.9,14.9,747.0,697.29,538.19
2018,4,11,11,45,286.0,415.5,3.25,14.85,665.5,633.71,490.89
2018,4,11,12,0,156.0,447.0,3.6,14.8,584.0,555.22,431.36
2018,4,11,12,15,207.5,442.0,3.75,14.6,624.0,608.47,473.56
2018,4,11,12,30,259.0,437.0,3.9,14.4,664.0,679.32,527.54
2018,4,11,12,45,237.5,434.5,4.1,14.15,641.0,652.86,508.88
2018,4,11,13,0,216.0,432.0,4.3,13.9,618.0,639.9,500.5
2018,4,11,13,15,204.0,425.0,4.35,13.65,597.5,629.78,493.93
2018,4,11,13,30,192.0,418.0,4.4,13.4,577.0,618.12,486.19
2018,4,11,13,45,194.0,403.0,4.45,13.15,559.5,610.68,482.18
2018,4,11,14,0,196.0,388.0,4.5,12.9,542.0,601.95,477.23
2018,4,11,14,15,212.0,368.0,4.5,12.65,528.5,600.61,478.27
2018,4,11,14,30,228.0,348.0,4.5,12.4,515.0,597.77,478.23
2018,4,11,14,45,412.5,271.0,4.45,12.1,553.0,739.4,592.1
2018,4,11,15,0,597.0,194.0,4.4,11.8,591.0,841.44,674.06
2018,4,11,15,15,495.0,207.5,4.4,11.8,522.0,740.52,597.97
2018,4,11,15,30,393.0,221.0,4.4,11.8,453.0,649.56,528.52
2018,4,11,15,45,301.5,219.0,4.3,11.25,388.0,535.3,440.66
2018,4,11,16,0,210.0,217.0,4.2,10.7,323.0,427.14,354.85
2018,4,11,16,15,227.0,189.5,4.1,10.35,293.0,423.3,354.07
2018,4,11,16,30,244.0,162.0,4.0,10.0,263.0,398.15,335.71
2018,4,11,16,45,374.5,125.5,3.85,9.65,256.0,464.53,393.89
2018,4,11,17,0,505.0,89.0,3.7,9.3,249.0,506.61,430.75
2018,4,11,17,15,459.0,78.0,3.35,8.9,202.5,432.13,368.49
2018,4,11,17,30,413.0,67.0,3.0,8.5,156.0,367.78,312.78
2018,4,11,17,45,307.5,54.5,2.7,8.1,110.5,270.87,227.47
2018,4,11,18,0,202.0,42.0,2.4,7.7,65.0,185.53,149.86
2018,4,11,18,15,109.0,25.0,2.5,7.6,36.5,101.74,52.9
2018,4,11,18,30,16.0,8.0,2.6,7.5,8.0,13.43,0.0
2018,4,11,18,45,8.0,4.0,2.65,7.4,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.25,7.15,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.65,6.05,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.6,5.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.45,5.15,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,4.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.85,4.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.55,3.7,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,3.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,4,12,5,15,3.0,1.0,2.1,2.7,1.0,0.0,0.0
2018,4,12,5,30,6.0,2.0,2.3,3.1,2.0,0.0,0.0
2018,4,12,5,45,94.0,16.5,2.5,3.55,23.0,14.08,0.0
2018,4,12,6,0,182.0,31.0,2.7,4.0,44.0,24.04,12.13
2018,4,12,6,15,308.5,43.0,3.0,4.4,87.5,33.24,24.15
2018,4,12,6,30,435.0,55.0,3.3,4.8,131.0,44.64,35.23
2018,4,12,6,45,518.0,63.0,3.6,5.25,184.0,50.04,40.51
2018,4,12,7,0,601.0,71.0,3.9,5.7,237.0,55.44,45.53
2018,4,12,7,15,654.5,77.0,4.05,6.05,292.5,59.0,48.69
2018,4,12,7,30,708.0,83.0,4.2,6.4,348.0,62.53,51.71
2018,4,12,7,45,731.0,89.5,4.35,6.75,399.0,65.99,54.58
2018,4,12,8,0,754.0,96.0,4.5,7.1,450.0,69.26,57.25
2018,4,12,8,15,792.0,97.5,4.55,7.45,505.5,111.5,68.65
2018,4,12,8,30,830.0,99.0,4.6,7.8,561.0,172.38,104.88
2018,4,12,8,45,801.0,117.0,4.6,8.1,593.5,238.09,160.27
2018,4,12,9,0,772.0,135.0,4.6,8.4,626.0,294.81,212.84
2018,4,12,9,15,575.5,212.0,4.65,8.7,591.5,343.67,264.1
2018,4,12,9,30,379.0,289.0,4.7,9.0,557.0,368.84,292.1
2018,4,12,9,45,261.0,324.5,4.75,9.3,513.5,373.23,298.97
2018,4,12,10,0,143.0,360.0,4.8,9.6,470.0,363.42,292.29
2018,4,12,10,15,122.0,369.5,4.75,9.85,465.5,373.78,300.56
2018,4,12,10,30,101.0,379.0,4.7,10.1,461.0,377.85,303.42
2018,4,12,10,45,171.0,387.0,4.7,10.3,530.5,445.86,357.82
2018,4,12,11,0,241.0,395.0,4.7,10.5,600.0,523.22,418.77
2018,4,12,11,15,222.0,413.0,4.7,10.65,604.5,535.46,427.55
2018,4,12,11,30,203.0,431.0,4.7,10.8,609.0,552.35,439.85
2018,4,12,11,45,155.5,401.5,4.75,11.0,538.5,500.22,399.0
2018,4,12,12,0,108.0,372.0,4.8,11.2,468.0,442.55,353.48
2018,4,12,12,15,58.5,284.0,4.85,11.25,336.0,308.5,247.53
2018,4,12,12,30,9.0,196.0,4.9,11.3,204.0,175.21,139.11
2018,4,12,12,45,34.5,236.0,4.95,11.4,266.0,247.18,198.53
2018,4,12,13,0,60.0,276.0,5.0,11.5,328.0,312.76,251.85
2018,4,12,13,15,146.5,309.0,5.05,11.45,432.0,452.72,365.34
2018,4,12,13,30,233.0,342.0,5.1,11.4,536.0,598.57,480.24
2018,4,12,13,45,266.5,341.5,5.2,11.35,557.0,638.16,511.78
2018,4,12,14,0,300.0,341.0,5.3,11.3,578.0,676.76,543.0
2018,4,12,14,15,450.5,286.5,5.3,11.15,625.5,794.36,637.14
2018,4,12,14,30,601.0,232.0,5.3,11.0,673.0,894.28,716.53
2018,4,12,14,45,616.0,213.0,5.35,10.85,644.5,886.03,712.74
2018,4,12,15,0,631.0,194.0,5.4,10.7,616.0,873.91,706.24
2018,4,12,15,15,489.0,215.5,5.4,10.7,529.5,742.67,606.29
2018,4,12,15,30,347.0,237.0,5.4,10.7,443.0,603.43,497.22
2018,4,12,15,45,416.0,201.5,5.35,10.2,427.5,638.93,529.78
2018,4,12,16,0,485.0,166.0,5.3,9.7,412.0,648.37,541.66
2018,4,12,16,15,571.5,136.0,5.2,9.4,396.0,671.5,563.53
2018,4,12,16,30,658.0,106.0,5.1,9.1,380.0,694.61,584.02
2018,4,12,16,45,622.0,97.0,4.95,8.75,327.5,628.85,533.35
2018,4,12,17,0,586.0,88.0,4.8,8.4,275.0,563.79,481.67
2018,4,12,17,15,525.5,79.0,4.45,7.9,223.5,483.06,414.15
2018,4,12,17,30,465.0,70.0,4.1,7.4,172.0,406.05,347.42
2018,4,12,17,45,365.0,58.0,3.75,6.9,124.5,308.02,260.62
2018,4,12,18,0,265.0,46.0,3.4,6.4,77.0,223.26,182.58
2018,4,12,18,15,153.5,29.0,3.1,6.0,45.0,128.76,74.97
2018,4,12,18,30,42.0,12.0,2.8,5.6,13.0,27.51,0.0
2018,4,12,18,45,21.0,6.0,2.55,5.25,6.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,2.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,1.95,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.7,1.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,1.8,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,1.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.0,1.65,1.75,1.0,0.0,0.0
2018,4,13,5,30,8.0,2.0,1.8,2.3,2.0,0.0,0.0
2018,4,13,5,45,101.5,17.0,2.0,2.85,24.5,14.51,0.0
2018,4,13,6,0,195.0,32.0,2.2,3.4,47.0,24.81,13.77
2018,4,13,6,15,317.0,44.5,2.35,4.15,91.0,34.37,25.31
2018,4,13,6,30,439.0,57.0,2.5,4.9,135.0,46.23,36.73
2018,4,13,6,45,520.5,64.0,2.65,5.6,187.5,50.73,41.12
2018,4,13,7,0,602.0,71.0,2.8,6.3,240.0,55.31,45.31
2018,4,13,7,15,653.5,77.0,3.0,7.0,295.0,58.86,48.38
2018,4,13,7,30,705.0,83.0,3.2,7.7,350.0,62.37,51.29
2018,4,13,7,45,741.5,87.0,3.45,8.45,404.5,64.22,52.62
2018,4,13,8,0,778.0,91.0,3.7,9.2,459.0,72.17,59.36
2018,4,13,8,15,803.0,95.0,3.75,9.75,511.0,111.14,66.95
2018,4,13,8,30,828.0,99.0,3.8,10.3,563.0,173.0,104.26
2018,4,13,8,45,847.0,101.5,3.85,10.85,611.0,235.51,154.3
2018,4,13,9,0,866.0,104.0,3.9,11.4,659.0,299.85,210.84
2018,4,13,9,15,884.0,105.0,3.9,11.85,703.0,367.94,271.71
2018,4,13,9,30,902.0,106.0,3.9,12.3,747.0,432.45,329.12
2018,4,13,9,45,917.5,105.5,3.9,12.75,785.5,495.34,383.92
2018,4,13,10,0,933.0,105.0,3.9,13.2,824.0,558.26,436.99
2018,4,13,10,15,939.0,107.0,3.9,13.55,853.5,617.75,485.86
2018,4,13,10,30,945.0,109.0,3.9,13.9,883.0,675.74,531.95
2018,4,13,10,45,948.5,110.5,3.85,14.3,904.5,729.9,573.49
2018,4,13,11,0,952.0,112.0,3.8,14.7,926.0,781.82,612.1
2018,4,13,11,15,954.0,113.5,3.8,14.95,940.0,830.16,646.44
2018,4,13,11,30,956.0,115.0,3.8,15.2,954.0,875.72,677.53
2018,4,13,11,45,956.5,116.0,3.8,15.5,960.0,916.61,704.91
2018,4,13,12,0,957.0,117.0,3.8,15.8,966.0,954.24,729.83
2018,4,13,12,15,955.5,117.0,3.85,15.95,963.0,985.69,751.13
2018,4,13,12,30,954.0,117.0,3.9,16.1,960.0,1013.43,769.92
2018,4,13,12,45,950.5,117.5,3.9,16.25,949.0,1035.95,784.86
2018,4,13,13,0,947.0,118.0,3.9,16.4,938.0,1054.49,797.22
2018,4,13,13,15,941.5,117.5,3.9,16.4,918.5,1065.98,805.41
2018,4,13,13,30,936.0,117.0,3.9,16.4,899.0,1073.32,811.0
2018,4,13,13,45,928.0,116.5,3.9,16.45,872.0,1073.99,812.15
2018,4,13,14,0,920.0,116.0,3.9,16.5,845.0,1070.53,810.75
2018,4,13,14,15,907.0,116.5,3.85,16.4,810.5,1059.05,804.19
2018,4,13,14,30,894.0,117.0,3.8,16.3,776.0,1043.7,795.22
2018,4,13,14,45,882.5,114.5,3.75,16.2,736.0,1035.2,791.1
2018,4,13,15,0,871.0,112.0,3.7,16.1,696.0,1010.3,775.81
2018,4,13,15,15,854.5,109.0,3.7,16.1,650.5,976.47,754.56
2018,4,13,15,30,838.0,106.0,3.7,16.1,605.0,939.55,731.1
2018,4,13,15,45,811.5,102.0,3.5,15.7,552.0,889.49,697.93
2018,4,13,16,0,785.0,98.0,3.3,15.3,499.0,837.47,663.03
2018,4,13,16,15,758.5,92.5,3.0,14.8,446.5,782.17,624.85
2018,4,13,16,30,732.0,87.0,2.7,14.3,394.0,730.89,588.94
2018,4,13,16,45,697.5,81.0,2.35,13.85,341.5,667.18,542.41
2018,4,13,17,0,663.0,75.0,2.0,13.4,289.0,603.91,494.97
2018,4,13,17,15,604.0,68.0,1.8,12.45,235.5,523.57,432.93
2018,4,13,17,30,545.0,61.0,1.6,11.5,182.0,446.87,370.48
2018,4,13,17,45,450.0,51.0,1.4,10.55,133.0,350.25,288.85
2018,4,13,18,0,355.0,41.0,1.2,9.6,84.0,262.3,210.81
2018,4,13,18,15,217.5,27.0,1.2,9.2,49.5,156.07,96.12
2018,4,13,18,30,80.0,13.0,1.2,8.8,15.0,43.87,0.0
2018,4,13,18,45,40.0,6.5,1.2,8.4,7.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
