Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,3,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,14,5,15,9.0,1.5,0.85,6.5,1.5,0.0,0.0
2018,4,14,5,30,18.0,3.0,0.8,6.9,3.0,0.0,0.0
2018,4,14,5,45,150.0,16.5,0.75,7.3,28.0,14.08,0.0
2018,4,14,6,0,282.0,30.0,0.7,7.7,53.0,25.14,14.51
2018,4,14,6,15,400.0,39.5,0.9,8.45,98.5,32.37,23.21
2018,4,14,6,30,518.0,49.0,1.1,9.2,144.0,39.62,30.23
2018,4,14,6,45,588.5,55.5,1.25,9.9,197.0,44.11,34.49
2018,4,14,7,0,659.0,62.0,1.4,10.6,250.0,48.62,38.54
2018,4,14,7,15,705.0,67.0,1.5,11.35,305.0,56.36,45.32
2018,4,14,7,30,751.0,72.0,1.6,12.1,360.0,59.71,48.03
2018,4,14,7,45,783.0,76.0,1.7,12.8,414.5,62.08,49.81
2018,4,14,8,0,815.0,80.0,1.8,13.5,469.0,64.39,51.5
2018,4,14,8,15,837.5,83.0,1.85,14.1,520.5,105.17,59.39
2018,4,14,8,30,860.0,86.0,1.9,14.7,572.0,168.04,96.71
2018,4,14,8,45,877.0,88.5,1.95,15.3,619.5,237.89,151.73
2018,4,14,9,0,894.0,91.0,2.0,15.9,667.0,302.57,207.27
2018,4,14,9,15,907.5,92.5,2.05,16.35,709.5,366.5,263.55
2018,4,14,9,30,921.0,94.0,2.1,16.8,752.0,430.83,319.38
2018,4,14,9,45,931.0,95.5,2.1,17.25,788.5,493.75,372.47
2018,4,14,10,0,941.0,97.0,2.1,17.7,825.0,556.09,423.2
2018,4,14,10,15,948.0,98.0,2.05,18.05,854.5,615.53,469.86
2018,4,14,10,30,955.0,99.0,2.0,18.4,884.0,673.51,513.67
2018,4,14,10,45,960.0,99.0,2.0,18.75,905.5,727.6,553.49
2018,4,14,11,0,965.0,99.0,2.0,19.1,927.0,779.53,590.56
2018,4,14,11,15,968.0,100.0,1.95,19.35,941.5,828.46,622.66
2018,4,14,11,30,971.0,101.0,1.9,19.6,956.0,874.65,651.91
2018,4,14,11,45,972.5,100.5,1.8,19.85,961.5,915.21,676.43
2018,4,14,12,0,974.0,100.0,1.7,20.1,967.0,952.48,698.39
2018,4,14,12,15,972.5,100.5,1.65,20.25,964.0,984.56,717.61
2018,4,14,12,30,971.0,101.0,1.6,20.4,961.0,1012.9,734.33
2018,4,14,12,45,968.0,101.0,1.55,20.5,950.0,1035.42,747.46
2018,4,14,13,0,965.0,101.0,1.5,20.6,939.0,1053.91,758.1
2018,4,14,13,15,961.0,100.0,1.5,20.6,920.0,1066.26,766.13
2018,4,14,13,30,957.0,99.0,1.5,20.6,901.0,1074.4,771.76
2018,4,14,13,45,951.0,98.0,1.5,20.6,874.5,1076.32,773.72
2018,4,14,14,0,945.0,97.0,1.5,20.6,848.0,1074.03,773.3
2018,4,14,14,15,937.0,95.0,1.55,20.5,814.0,1064.44,769.67
2018,4,14,14,30,929.0,93.0,1.6,20.4,780.0,1050.77,763.65
2018,4,14,14,45,918.0,90.5,1.7,20.25,739.5,1029.59,753.85
2018,4,14,15,0,907.0,88.0,1.8,20.1,699.0,1004.66,741.6
2018,4,14,15,15,892.0,86.0,1.8,20.1,653.5,972.95,723.06
2018,4,14,15,30,877.0,84.0,1.8,20.1,608.0,938.12,702.41
2018,4,14,15,45,857.5,81.0,1.9,19.55,558.0,895.09,678.63
2018,4,14,16,0,838.0,78.0,2.0,19.0,508.0,858.91,658.98
2018,4,14,16,15,811.0,74.5,1.95,18.4,455.0,803.98,624.24
2018,4,14,16,30,784.0,71.0,1.9,17.8,402.0,747.86,587.92
2018,4,14,16,45,745.5,67.0,1.85,17.2,347.5,681.44,542.89
2018,4,14,17,0,707.0,63.0,1.8,16.6,293.0,615.59,496.64
2018,4,14,17,15,640.0,58.5,1.7,15.55,238.0,535.13,436.89
2018,4,14,17,30,573.0,54.0,1.6,14.5,183.0,455.39,373.43
2018,4,14,17,45,429.0,47.5,1.5,13.45,129.5,333.65,272.95
2018,4,14,18,0,285.0,41.0,1.4,12.4,76.0,224.62,179.32
2018,4,14,18,15,176.0,26.0,1.4,11.95,44.5,135.32,86.22
2018,4,14,18,30,67.0,11.0,1.4,11.5,13.0,36.74,0.0
2018,4,14,18,45,33.5,5.5,1.4,11.0,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,15,5,15,8.5,2.0,0.8,6.7,2.0,0.0,0.0
2018,4,15,5,30,17.0,4.0,0.8,6.9,4.0,0.0,0.0
2018,4,15,5,45,97.0,17.5,0.8,7.15,25.0,14.94,0.0
2018,4,15,6,0,177.0,31.0,0.8,7.4,46.0,23.96,14.11
2018,4,15,6,15,265.0,45.5,1.0,7.75,86.0,34.86,25.57
2018,4,15,6,30,353.0,60.0,1.2,8.1,126.0,45.55,35.77
2018,4,15,6,45,433.5,70.5,1.4,8.5,178.0,53.12,42.88
2018,4,15,7,0,514.0,81.0,1.6,8.9,230.0,62.28,51.18
2018,4,15,7,15,567.5,88.5,1.7,9.5,283.5,66.56,54.83
2018,4,15,7,30,621.0,96.0,1.8,10.1,337.0,70.75,58.28
2018,4,15,7,45,686.5,96.5,1.9,10.7,398.0,69.96,57.22
2018,4,15,8,0,752.0,97.0,2.0,11.3,459.0,69.49,56.45
2018,4,15,8,15,736.0,112.5,2.05,12.0,498.0,115.14,70.69
2018,4,15,8,30,720.0,128.0,2.1,12.7,537.0,176.51,110.36
2018,4,15,8,45,623.5,173.0,2.1,13.4,548.0,242.4,167.19
2018,4,15,9,0,527.0,218.0,2.1,14.1,559.0,294.23,214.88
2018,4,15,9,15,545.5,228.5,2.25,14.6,601.5,347.05,259.51
2018,4,15,9,30,564.0,239.0,2.4,15.1,644.0,401.76,305.29
2018,4,15,9,45,741.0,174.0,2.5,15.65,733.5,470.14,359.45
2018,4,15,10,0,918.0,109.0,2.6,16.2,823.0,554.88,426.49
2018,4,15,10,15,925.5,111.0,2.8,16.45,853.0,614.21,474.62
2018,4,15,10,30,933.0,113.0,3.0,16.7,883.0,672.23,520.54
2018,4,15,10,45,938.5,113.5,3.2,17.0,905.0,726.09,562.17
2018,4,15,11,0,944.0,114.0,3.4,17.3,927.0,777.91,601.36
2018,4,15,11,15,948.0,114.5,3.5,17.4,941.5,826.33,636.16
2018,4,15,11,30,952.0,115.0,3.6,17.5,956.0,872.13,667.93
2018,4,15,11,45,954.0,114.5,3.7,17.6,962.0,912.53,695.78
2018,4,15,12,0,956.0,114.0,3.8,17.7,968.0,949.75,721.36
2018,4,15,12,15,957.0,113.0,3.95,17.6,966.0,982.22,744.55
2018,4,15,12,30,958.0,112.0,4.1,17.5,964.0,1011.11,765.38
2018,4,15,12,45,957.5,111.0,4.25,17.45,954.0,1034.83,782.68
2018,4,15,13,0,957.0,110.0,4.4,17.4,944.0,1054.62,797.58
2018,4,15,13,15,953.5,108.5,4.5,17.15,925.0,1066.92,808.16
2018,4,15,13,30,950.0,107.0,4.6,16.9,906.0,1075.03,816.15
2018,4,15,13,45,944.5,105.5,4.75,16.65,879.5,1076.95,820.61
2018,4,15,14,0,939.0,104.0,4.9,16.4,853.0,1074.66,822.38
2018,4,15,14,15,929.5,102.5,4.95,16.0,818.5,1064.2,818.19
2018,4,15,14,30,920.0,101.0,5.0,15.6,784.0,1049.72,811.38
2018,4,15,14,45,907.5,99.0,5.05,15.25,743.0,1027.81,799.28
2018,4,15,15,0,895.0,97.0,5.1,14.9,702.0,1002.26,784.64
2018,4,15,15,15,879.0,95.0,5.1,14.9,656.5,969.92,763.68
2018,4,15,15,30,863.0,93.0,5.1,14.9,611.0,944.97,748.04
2018,4,15,15,45,839.0,90.5,5.05,13.95,559.5,898.38,718.79
2018,4,15,16,0,815.0,88.0,5.0,13.0,508.0,849.68,687.52
2018,4,15,16,15,780.0,85.0,4.9,12.45,453.0,789.25,645.38
2018,4,15,16,30,745.0,82.0,4.8,11.9,398.0,728.19,601.86
2018,4,15,16,45,699.0,78.0,4.7,11.4,343.0,662.05,553.07
2018,4,15,17,0,653.0,74.0,4.6,10.9,288.0,593.02,500.44
2018,4,15,17,15,499.5,74.5,4.4,10.4,221.0,457.82,389.3
2018,4,15,17,30,346.0,75.0,4.2,9.9,154.0,331.9,282.09
2018,4,15,17,45,243.0,59.5,4.0,9.4,108.0,236.62,198.65
2018,4,15,18,0,140.0,44.0,3.8,8.9,62.0,140.44,113.38
2018,4,15,18,15,81.0,27.0,3.75,8.6,36.5,82.95,54.02
2018,4,15,18,30,22.0,10.0,3.7,8.3,11.0,17.48,0.0
2018,4,15,18,45,11.0,5.0,3.6,8.05,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,16,5,15,10.0,2.5,1.1,4.25,2.5,0.0,0.0
2018,4,16,5,30,20.0,5.0,1.2,4.6,5.0,0.0,0.0
2018,4,16,5,45,128.5,20.5,1.35,5.0,31.0,17.5,0.0
2018,4,16,6,0,237.0,36.0,1.5,5.4,57.0,27.9,17.92
2018,4,16,6,15,347.0,47.5,1.65,5.6,102.0,38.96,29.54
2018,4,16,6,30,457.0,59.0,1.8,5.8,147.0,47.53,37.93
2018,4,16,6,45,525.0,68.0,2.0,6.0,199.0,53.6,43.75
2018,4,16,7,0,593.0,77.0,2.2,6.2,251.0,59.56,49.23
2018,4,16,7,15,531.0,95.5,2.35,6.35,274.5,71.49,59.99
2018,4,16,7,30,469.0,114.0,2.5,6.5,298.0,80.68,68.08
2018,4,16,7,45,280.0,99.5,2.65,6.65,213.5,67.68,56.04
2018,4,16,8,0,91.0,85.0,2.8,6.8,129.0,66.15,54.43
2018,4,16,8,15,45.5,70.5,2.95,6.95,92.5,57.84,43.17
2018,4,16,8,30,0.0,56.0,3.1,7.1,56.0,46.44,34.55
2018,4,16,8,45,1.0,72.0,3.25,7.3,72.5,60.01,45.98
2018,4,16,9,0,2.0,88.0,3.4,7.5,89.0,73.75,57.46
2018,4,16,9,15,3.0,104.5,3.55,7.65,106.5,87.79,69.13
2018,4,16,9,30,4.0,121.0,3.7,7.8,124.0,101.86,80.77
2018,4,16,9,45,2.0,101.0,3.85,7.9,102.5,85.02,66.47
2018,4,16,10,0,0.0,81.0,4.0,8.0,81.0,67.56,51.66
2018,4,16,10,15,20.5,137.0,4.1,8.05,154.0,126.33,100.97
2018,4,16,10,30,41.0,193.0,4.2,8.1,227.0,187.45,151.65
2018,4,16,10,45,130.0,297.0,4.3,8.1,408.5,342.78,278.79
2018,4,16,11,0,219.0,401.0,4.4,8.1,590.0,505.12,407.5
2018,4,16,11,15,144.0,355.5,4.45,8.15,480.5,425.18,343.65
2018,4,16,11,30,69.0,310.0,4.5,8.2,371.0,326.14,263.94
2018,4,16,11,45,201.0,345.0,4.55,8.25,524.5,495.5,401.37
2018,4,16,12,0,333.0,380.0,4.6,8.3,678.0,656.51,527.49
2018,4,16,12,15,218.0,342.5,4.6,8.3,537.5,534.04,431.07
2018,4,16,12,30,103.0,305.0,4.6,8.3,397.0,387.79,314.33
2018,4,16,12,45,113.5,355.5,4.65,8.35,455.5,453.42,366.61
2018,4,16,13,0,124.0,406.0,4.7,8.4,514.0,520.84,419.02
2018,4,16,13,15,214.5,395.5,4.7,8.3,578.0,606.42,488.36
2018,4,16,13,30,305.0,385.0,4.7,8.2,642.0,712.81,571.98
2018,4,16,13,45,386.0,340.0,4.75,8.15,655.0,754.02,606.52
2018,4,16,14,0,467.0,295.0,4.8,8.1,668.0,813.59,654.6
2018,4,16,14,15,426.5,300.5,4.8,7.95,630.5,781.0,630.16
2018,4,16,14,30,386.0,306.0,4.8,7.8,593.0,727.12,590.35
2018,4,16,14,45,348.5,289.0,4.8,7.7,538.0,670.47,548.05
2018,4,16,15,0,311.0,272.0,4.8,7.6,483.0,612.8,504.33
2018,4,16,15,15,331.5,260.0,4.8,7.6,471.5,616.13,509.11
2018,4,16,15,30,352.0,248.0,4.8,7.6,460.0,617.1,511.83
2018,4,16,15,45,378.5,218.5,4.75,7.2,429.5,600.43,501.9
2018,4,16,16,0,405.0,189.0,4.7,6.8,399.0,599.62,504.11
2018,4,16,16,15,433.0,163.0,4.6,6.55,366.5,580.99,491.86
2018,4,16,16,30,461.0,137.0,4.5,6.3,334.0,558.07,475.91
2018,4,16,16,45,450.5,119.0,4.4,6.05,290.0,510.62,438.5
2018,4,16,17,0,440.0,101.0,4.3,5.8,246.0,462.31,399.39
2018,4,16,17,15,398.0,86.5,3.95,5.45,200.0,396.39,343.27
2018,4,16,17,30,356.0,72.0,3.6,5.1,154.0,333.42,288.12
2018,4,16,17,45,353.5,56.0,3.3,4.75,119.5,294.67,251.93
2018,4,16,18,0,351.0,40.0,3.0,4.4,85.0,257.86,214.46
2018,4,16,18,15,212.5,26.5,2.8,4.25,50.0,153.38,108.69
2018,4,16,18,30,74.0,13.0,2.6,4.1,15.0,41.1,0.0
2018,4,16,18,45,37.0,6.5,2.4,3.9,7.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.6,3.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,17,5,15,19.0,3.0,1.4,2.8,3.0,0.0,0.0
2018,4,17,5,30,38.0,6.0,1.5,3.2,6.0,5.12,0.0
2018,4,17,5,45,176.0,20.0,1.6,3.55,35.0,16.89,0.0
2018,4,17,6,0,314.0,34.0,1.7,3.9,64.0,28.43,18.84
2018,4,17,6,15,426.0,43.5,1.7,4.35,111.5,35.58,26.7
2018,4,17,6,30,538.0,53.0,1.7,4.8,159.0,42.73,33.73
2018,4,17,6,45,606.5,59.5,1.7,5.2,213.0,47.13,37.96
2018,4,17,7,0,675.0,66.0,1.7,5.6,267.0,51.54,42.0
2018,4,17,7,15,720.5,71.5,1.7,6.1,323.5,59.89,49.47
2018,4,17,7,30,766.0,77.0,1.7,6.6,380.0,63.53,52.5
2018,4,17,7,45,798.0,80.5,1.7,7.15,435.0,65.39,53.87
2018,4,17,8,0,830.0,84.0,1.7,7.7,490.0,67.23,55.19
2018,4,17,8,15,853.0,86.5,1.75,8.25,542.0,111.39,64.3
2018,4,17,8,30,876.0,89.0,1.8,8.8,594.0,174.85,103.5
2018,4,17,8,45,893.0,91.5,1.8,9.3,642.0,245.62,160.71
2018,4,17,9,0,910.0,94.0,1.8,9.8,690.0,311.15,218.18
2018,4,17,9,15,923.5,95.5,1.8,10.25,733.0,375.9,276.13
2018,4,17,9,30,937.0,97.0,1.8,10.7,776.0,441.0,333.43
2018,4,17,9,45,947.5,97.5,1.8,11.15,812.5,504.06,387.46
2018,4,17,10,0,958.0,98.0,1.8,11.6,849.0,566.53,439.07
2018,4,17,10,15,963.5,99.5,1.8,11.9,878.0,626.22,486.9
2018,4,17,10,30,969.0,101.0,1.8,12.2,907.0,684.26,531.78
2018,4,17,10,45,972.5,103.0,1.8,12.55,929.0,739.55,573.01
2018,4,17,11,0,976.0,105.0,1.8,12.9,951.0,792.54,611.3
2018,4,17,11,15,977.5,105.5,1.8,13.1,964.0,840.17,643.62
2018,4,17,11,30,979.0,106.0,1.8,13.3,977.0,884.88,672.96
2018,4,17,11,45,978.5,107.5,1.8,13.55,982.5,925.75,699.28
2018,4,17,12,0,978.0,109.0,1.8,13.8,988.0,963.22,723.11
2018,4,17,12,15,967.0,114.0,1.85,13.9,981.0,991.05,741.52
2018,4,17,12,30,956.0,119.0,1.9,14.0,974.0,1014.73,757.33
2018,4,17,12,45,906.5,141.5,1.95,14.15,944.5,1014.33,757.31
2018,4,17,13,0,857.0,164.0,2.0,14.3,915.0,1023.26,763.85
2018,4,17,13,15,616.0,268.0,2.05,14.3,802.0,914.63,690.64
2018,4,17,13,30,375.0,372.0,2.1,14.3,689.0,768.43,585.81
2018,4,17,13,45,576.0,275.5,2.15,14.35,745.5,897.23,683.22
2018,4,17,14,0,777.0,179.0,2.2,14.4,802.0,1011.32,762.64
2018,4,17,14,15,853.0,141.5,2.2,14.3,800.0,1040.71,782.34
2018,4,17,14,30,929.0,104.0,2.2,14.2,798.0,1059.76,796.29
2018,4,17,14,45,915.5,103.0,2.25,14.1,757.0,1037.88,784.08
2018,4,17,15,0,902.0,102.0,2.3,14.0,716.0,1012.38,769.91
2018,4,17,15,15,886.0,100.0,2.3,14.0,670.0,979.92,750.15
2018,4,17,15,30,870.0,98.0,2.3,14.0,624.0,954.94,735.51
2018,4,17,15,45,845.5,95.5,2.45,13.5,572.0,907.69,708.0
2018,4,17,16,0,821.0,93.0,2.6,13.0,520.0,858.31,678.31
2018,4,17,16,15,787.0,90.0,2.65,12.55,465.0,798.5,639.21
2018,4,17,16,30,753.0,87.0,2.7,12.1,410.0,742.7,602.0
2018,4,17,16,45,710.0,82.5,2.75,11.65,355.0,673.64,553.38
2018,4,17,17,0,667.0,78.0,2.8,11.2,300.0,605.65,503.78
2018,4,17,17,15,606.0,71.0,2.55,10.35,245.5,524.05,439.33
2018,4,17,17,30,545.0,64.0,2.3,9.5,191.0,446.28,375.07
2018,4,17,17,45,450.5,54.5,2.1,8.7,141.5,350.95,293.51
2018,4,17,18,0,356.0,45.0,1.9,7.9,92.0,263.99,215.98
2018,4,17,18,15,222.5,30.0,1.8,7.4,55.0,163.63,117.27
2018,4,17,18,30,89.0,15.0,1.7,6.9,18.0,48.76,0.0
2018,4,17,18,45,44.5,7.5,1.55,6.4,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.6,3.95,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.55,4.25,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.5,4.5,2.0,1.71,0.0
2018,4,18,5,45,0.0,9.5,0.45,4.8,9.5,7.82,0.0
2018,4,18,6,0,0.0,17.0,0.4,5.1,17.0,14.0,6.56
2018,4,18,6,15,0.0,26.5,0.4,5.5,26.5,21.86,14.29
2018,4,18,6,30,0.0,36.0,0.4,5.9,36.0,29.73,21.8
2018,4,18,6,45,0.0,54.0,0.45,6.3,54.0,44.67,35.64
2018,4,18,7,0,0.0,72.0,0.5,6.7,72.0,58.84,48.53
2018,4,18,7,15,25.0,113.5,0.6,7.15,123.5,87.04,73.81
2018,4,18,7,30,50.0,155.0,0.7,7.6,175.0,114.28,97.65
2018,4,18,7,45,49.5,173.5,0.75,8.1,195.5,126.87,108.12
2018,4,18,8,0,49.0,192.0,0.8,8.6,216.0,139.17,118.22
2018,4,18,8,15,42.0,197.0,0.85,8.85,219.0,148.12,118.64
2018,4,18,8,30,35.0,202.0,0.9,9.1,222.0,157.29,125.39
2018,4,18,8,45,58.5,245.0,0.9,9.4,282.0,196.43,155.75
2018,4,18,9,0,82.0,288.0,0.9,9.7,342.0,239.67,189.23
2018,4,18,9,15,105.0,319.0,0.85,10.0,392.5,278.7,219.2
2018,4,18,9,30,128.0,350.0,0.8,10.3,443.0,319.15,250.14
2018,4,18,9,45,111.5,355.5,0.8,10.6,439.5,331.36,259.72
2018,4,18,10,0,95.0,361.0,0.8,10.9,436.0,338.9,265.52
2018,4,18,10,15,213.0,361.0,0.9,11.25,536.5,416.5,325.22
2018,4,18,10,30,331.0,361.0,1.0,11.6,637.0,508.52,394.69
2018,4,18,10,45,536.5,296.0,1.15,11.95,756.5,619.55,478.67
2018,4,18,11,0,742.0,231.0,1.3,12.3,876.0,744.32,570.73
2018,4,18,11,15,749.0,228.5,1.55,12.55,888.5,787.25,602.64
2018,4,18,11,30,756.0,226.0,1.8,12.8,901.0,828.26,633.66
2018,4,18,11,45,616.0,301.5,2.0,13.05,853.5,812.72,621.18
2018,4,18,12,0,476.0,377.0,2.2,13.3,806.0,787.58,601.68
2018,4,18,12,15,405.5,402.0,2.4,13.35,766.5,758.76,581.81
2018,4,18,12,30,335.0,427.0,2.6,13.4,727.0,735.49,565.09
2018,4,18,12,45,255.5,431.5,2.75,13.45,659.0,679.07,523.93
2018,4,18,13,0,176.0,436.0,2.9,13.5,591.0,600.44,465.98
2018,4,18,13,15,131.5,414.0,3.0,13.45,528.5,542.1,423.02
2018,4,18,13,30,87.0,392.0,3.1,13.4,466.0,461.33,362.26
2018,4,18,13,45,162.5,389.0,3.25,13.35,521.5,559.0,439.5
2018,4,18,14,0,238.0,386.0,3.4,13.3,577.0,636.82,500.27
2018,4,18,14,15,212.5,369.5,3.45,13.15,535.0,597.23,471.09
2018,4,18,14,30,187.0,353.0,3.5,13.0,493.0,556.53,441.4
2018,4,18,14,45,163.5,338.5,3.55,12.85,456.5,519.34,414.01
2018,4,18,15,0,140.0,324.0,3.6,12.7,420.0,481.85,386.03
2018,4,18,15,15,134.0,299.5,3.6,12.7,386.5,449.64,362.26
2018,4,18,15,30,128.0,275.0,3.6,12.7,353.0,416.74,337.69
2018,4,18,15,45,96.0,246.5,3.7,12.05,302.0,336.15,274.93
2018,4,18,16,0,64.0,218.0,3.8,11.4,251.0,276.22,227.19
2018,4,18,16,15,180.0,182.5,3.75,10.95,263.0,351.4,293.81
2018,4,18,16,30,296.0,147.0,3.7,10.5,275.0,415.79,350.36
2018,4,18,16,45,372.5,123.5,3.65,10.05,263.0,454.1,383.9
2018,4,18,17,0,449.0,100.0,3.6,9.6,251.0,465.56,395.44
2018,4,18,17,15,416.5,85.5,3.3,8.85,206.0,405.7,346.07
2018,4,18,17,30,384.0,71.0,3.0,8.1,161.0,347.78,296.73
2018,4,18,17,45,313.0,58.0,2.65,7.35,119.0,272.23,230.21
2018,4,18,18,0,242.0,45.0,2.3,6.6,77.0,204.08,168.17
2018,4,18,18,15,153.0,30.0,2.15,6.05,47.0,131.74,96.18
2018,4,18,18,30,64.0,15.0,2.0,5.5,17.0,38.57,0.0
2018,4,18,18,45,32.0,7.5,1.8,4.95,8.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,2.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,4,19,5,15,43.5,4.5,2.15,2.7,5.0,0.0,0.0
2018,4,19,5,30,87.0,9.0,2.2,2.9,10.0,7.68,0.0
2018,4,19,5,45,249.5,21.0,2.2,3.05,42.5,17.66,0.0
2018,4,19,6,0,412.0,33.0,2.2,3.2,75.0,27.51,18.56
2018,4,19,6,15,513.5,40.0,2.3,3.65,124.0,32.72,24.28
2018,4,19,6,30,615.0,47.0,2.4,4.1,173.0,41.41,32.66
2018,4,19,6,45,674.5,52.5,2.45,4.5,227.5,45.62,36.68
2018,4,19,7,0,734.0,58.0,2.5,4.9,282.0,49.83,40.52
2018,4,19,7,15,771.5,62.0,2.65,5.6,337.0,52.59,42.85
2018,4,19,7,30,809.0,66.0,2.8,6.3,392.0,55.33,45.07
2018,4,19,7,45,835.5,69.5,2.95,7.0,446.5,57.51,46.75
2018,4,19,8,0,862.0,73.0,3.1,7.7,501.0,67.39,55.3
2018,4,19,8,15,880.5,76.0,3.3,8.35,552.0,114.86,65.71
2018,4,19,8,30,899.0,79.0,3.5,9.0,603.0,178.98,105.95
2018,4,19,8,45,891.5,88.5,3.65,9.7,643.0,244.66,160.56
2018,4,19,9,0,884.0,98.0,3.8,10.4,683.0,308.76,218.35
2018,4,19,9,15,831.5,125.0,3.95,10.75,702.5,366.54,273.22
2018,4,19,9,30,779.0,152.0,4.1,11.1,722.0,422.28,324.83
2018,4,19,9,45,806.0,148.5,4.2,11.5,762.5,481.68,376.4
2018,4,19,10,0,833.0,145.0,4.3,11.9,803.0,542.69,427.98
2018,4,19,10,15,708.5,207.0,4.4,12.15,780.5,574.22,455.1
2018,4,19,10,30,584.0,269.0,4.5,12.4,758.0,592.12,469.8
2018,4,19,10,45,459.0,318.0,4.55,12.6,708.5,586.07,464.91
2018,4,19,11,0,334.0,367.0,4.6,12.8,659.0,562.45,445.63
2018,4,19,11,15,322.5,355.5,4.65,12.95,640.5,565.87,448.83
2018,4,19,11,30,311.0,344.0,4.7,13.1,622.0,566.63,449.74
2018,4,19,11,45,224.0,342.0,4.7,13.25,543.0,510.53,405.34
2018,4,19,12,0,137.0,340.0,4.7,13.4,464.0,435.36,345.71
2018,4,19,12,15,78.5,325.0,4.75,13.45,396.0,363.3,288.57
2018,4,19,12,30,20.0,310.0,4.8,13.5,328.0,286.14,226.26
2018,4,19,12,45,18.5,293.0,4.85,13.55,309.5,270.97,214.52
2018,4,19,13,0,17.0,276.0,4.9,13.6,291.0,255.44,202.34
2018,4,19,13,15,19.0,279.0,4.95,13.6,295.5,261.31,207.31
2018,4,19,13,30,21.0,282.0,5.0,13.6,300.0,267.26,212.34
2018,4,19,13,45,177.0,266.5,5.0,13.6,410.0,463.61,372.84
2018,4,19,14,0,333.0,251.0,5.0,13.6,520.0,629.71,504.58
2018,4,19,14,15,634.5,173.5,5.0,13.5,660.0,861.15,683.6
2018,4,19,14,30,936.0,96.0,5.0,13.4,800.0,1055.27,823.16
2018,4,19,14,45,925.5,94.0,4.95,13.3,759.5,1034.95,808.95
2018,4,19,15,0,915.0,92.0,4.9,13.2,719.0,1010.89,793.71
2018,4,19,15,15,900.0,90.5,4.9,13.2,673.5,979.57,773.47
2018,4,19,15,30,885.0,89.0,4.9,13.2,628.0,945.12,750.95
2018,4,19,15,45,864.5,86.0,4.7,12.8,577.0,910.67,727.97
2018,4,19,16,0,844.0,83.0,4.5,12.4,526.0,863.74,695.63
2018,4,19,16,15,814.5,80.0,4.3,12.1,472.0,807.18,655.55
2018,4,19,16,30,785.0,77.0,4.1,11.8,418.0,749.59,614.21
2018,4,19,16,45,745.5,73.0,3.9,11.5,363.0,682.49,564.95
2018,4,19,17,0,706.0,69.0,3.7,11.2,308.0,616.0,514.81
2018,4,19,17,15,647.5,64.0,3.3,10.45,253.5,541.35,455.53
2018,4,19,17,30,589.0,59.0,2.9,9.7,199.0,466.13,392.64
2018,4,19,17,45,497.5,51.0,2.45,9.0,148.5,372.61,311.91
2018,4,19,18,0,406.0,43.0,2.0,8.3,98.0,287.25,235.3
2018,4,19,18,15,266.5,30.0,1.85,7.75,60.0,184.37,136.95
2018,4,19,18,30,127.0,17.0,1.7,7.2,22.0,65.47,0.0
2018,4,19,18,45,63.5,8.5,1.6,6.7,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,20,5,15,29.0,4.5,1.3,5.35,5.0,0.0,0.0
2018,4,20,5,30,58.0,9.0,1.4,5.7,10.0,7.68,0.0
2018,4,20,5,45,189.5,24.0,1.45,6.1,41.5,18.74,2.37
2018,4,20,6,0,321.0,39.0,1.5,6.5,73.0,32.56,22.87
2018,4,20,6,15,425.5,48.0,1.55,7.0,120.5,39.09,29.74
2018,4,20,6,30,530.0,57.0,1.6,7.5,168.0,45.66,36.1
2018,4,20,6,45,598.0,63.0,1.65,8.05,221.5,49.54,39.75
2018,4,20,7,0,666.0,69.0,1.7,8.6,275.0,53.46,43.23
2018,4,20,7,15,711.5,73.5,1.8,9.3,330.5,56.04,45.34
2018,4,20,7,30,757.0,78.0,1.9,10.0,386.0,63.9,52.1
2018,4,20,7,45,790.5,80.5,1.95,10.7,440.5,64.99,52.72
2018,4,20,8,0,824.0,83.0,2.0,11.4,495.0,66.13,53.37
2018,4,20,8,15,847.0,85.0,2.15,12.2,546.5,112.4,63.27
2018,4,20,8,30,870.0,87.0,2.3,13.0,598.0,181.71,107.59
2018,4,20,8,45,887.5,88.5,2.45,13.8,645.0,244.58,157.8
2018,4,20,9,0,905.0,90.0,2.6,14.6,692.0,308.82,213.57
2018,4,20,9,15,919.5,90.5,2.75,15.2,734.5,372.44,270.1
2018,4,20,9,30,934.0,91.0,2.9,15.8,777.0,436.52,326.23
2018,4,20,9,45,946.0,90.5,3.05,16.4,813.5,498.84,379.6
2018,4,20,10,0,958.0,90.0,3.2,17.0,850.0,560.72,430.9
2018,4,20,10,15,964.0,91.0,3.25,17.35,878.5,619.83,478.57
2018,4,20,10,30,970.0,92.0,3.3,17.7,907.0,677.33,523.48
2018,4,20,10,45,973.5,93.5,3.35,18.1,928.5,731.78,564.67
2018,4,20,11,0,977.0,95.0,3.4,18.5,950.0,783.91,603.02
2018,4,20,11,15,979.0,95.0,3.45,18.7,963.0,831.04,635.58
2018,4,20,11,30,981.0,95.0,3.5,18.9,976.0,875.27,665.51
2018,4,20,11,45,981.5,95.5,3.55,19.15,981.0,915.63,692.43
2018,4,20,12,0,982.0,96.0,3.6,19.4,986.0,952.64,716.93
2018,4,20,12,15,981.0,95.5,3.65,19.5,982.5,983.83,737.82
2018,4,20,12,30,980.0,95.0,3.7,19.6,979.0,1011.24,756.22
2018,4,20,12,45,978.0,94.0,3.75,19.7,967.5,1033.3,771.11
2018,4,20,13,0,976.0,93.0,3.8,19.8,956.0,1051.32,783.43
2018,4,20,13,15,972.0,93.0,3.85,19.8,937.0,1064.29,792.85
2018,4,20,13,30,968.0,93.0,3.9,19.8,918.0,1073.09,799.69
2018,4,20,13,45,961.5,92.0,3.9,19.75,891.0,1074.08,801.32
2018,4,20,14,0,955.0,91.0,3.9,19.7,864.0,1070.86,800.37
2018,4,20,14,15,947.0,90.0,3.9,19.55,830.5,1061.96,796.14
2018,4,20,14,30,939.0,89.0,3.9,19.4,797.0,1049.02,789.38
2018,4,20,14,45,928.0,87.5,3.9,19.25,757.0,1028.6,777.71
2018,4,20,15,0,917.0,86.0,3.9,19.1,717.0,1004.47,763.64
2018,4,20,15,15,903.0,84.0,3.9,19.1,671.5,973.37,744.36
2018,4,20,15,30,889.0,82.0,3.9,19.1,626.0,939.08,722.86
2018,4,20,15,45,869.5,79.5,3.75,18.5,576.0,896.28,695.98
2018,4,20,16,0,850.0,77.0,3.6,17.9,526.0,851.16,667.16
2018,4,20,16,15,824.0,74.0,3.45,17.35,473.0,806.36,637.99
2018,4,20,16,30,798.0,71.0,3.3,16.8,420.0,751.37,600.75
2018,4,20,16,45,758.0,67.0,3.1,16.3,364.0,683.55,552.66
2018,4,20,17,0,718.0,63.0,2.9,15.8,308.0,616.46,503.77
2018,4,20,17,15,665.0,58.0,2.55,14.75,254.0,540.62,445.96
2018,4,20,17,30,612.0,53.0,2.2,13.7,200.0,471.97,390.07
2018,4,20,17,45,526.5,46.5,1.85,12.7,150.5,383.01,315.13
2018,4,20,18,0,441.0,40.0,1.5,11.7,101.0,301.71,243.52
2018,4,20,18,15,303.0,29.0,1.45,11.05,62.5,200.34,148.74
2018,4,20,18,30,165.0,18.0,1.4,10.4,24.0,81.35,0.0
2018,4,20,18,45,82.5,9.0,1.3,9.75,12.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,21,5,15,39.5,5.0,0.8,5.05,5.5,0.0,0.0
2018,4,21,5,30,79.0,10.0,0.8,5.7,11.0,8.54,0.0
2018,4,21,5,45,222.0,22.5,0.8,6.3,43.5,18.76,4.65
2018,4,21,6,0,365.0,35.0,0.8,6.9,76.0,28.91,19.82
2018,4,21,6,15,461.5,44.0,0.85,7.6,124.0,35.68,26.68
2018,4,21,6,30,558.0,53.0,0.9,8.3,172.0,42.41,33.09
2018,4,21,6,45,620.0,58.5,0.9,9.0,225.0,46.06,36.47
2018,4,21,7,0,682.0,64.0,0.9,9.7,278.0,54.16,43.7
2018,4,21,7,15,723.0,68.5,0.95,10.6,332.5,57.1,46.06
2018,4,21,7,30,764.0,73.0,1.0,11.5,387.0,60.01,48.31
2018,4,21,7,45,793.5,76.0,1.0,12.35,440.5,61.6,49.36
2018,4,21,8,0,823.0,79.0,1.0,13.2,494.0,63.17,50.37
2018,4,21,8,15,844.0,82.0,1.1,14.15,545.0,110.81,61.16
2018,4,21,8,30,865.0,85.0,1.2,15.1,596.0,180.39,105.48
2018,4,21,8,45,881.0,87.0,1.25,16.05,642.5,242.88,154.63
2018,4,21,9,0,897.0,89.0,1.3,17.0,689.0,306.57,208.78
2018,4,21,9,15,910.5,89.5,1.4,17.75,730.5,369.26,263.16
2018,4,21,9,30,924.0,90.0,1.5,18.5,772.0,432.28,316.88
2018,4,21,9,45,934.5,90.5,1.55,19.2,808.0,494.05,367.95
2018,4,21,10,0,945.0,91.0,1.6,19.9,844.0,555.24,416.7
2018,4,21,10,15,951.0,92.0,1.6,20.35,872.0,613.53,461.65
2018,4,21,10,30,957.0,93.0,1.6,20.8,900.0,670.25,503.78
2018,4,21,10,45,961.0,93.5,1.6,21.25,921.0,723.4,541.95
2018,4,21,11,0,965.0,94.0,1.6,21.7,942.0,774.29,577.32
2018,4,21,11,15,967.5,95.0,1.55,21.95,955.5,822.05,607.76
2018,4,21,11,30,970.0,96.0,1.5,22.2,969.0,867.01,635.5
2018,4,21,11,45,971.0,96.0,1.5,22.5,974.0,906.82,659.97
2018,4,21,12,0,972.0,96.0,1.5,22.8,979.0,943.33,682.14
2018,4,21,12,15,971.0,96.0,1.45,23.0,976.0,974.61,700.36
2018,4,21,12,30,970.0,96.0,1.4,23.2,973.0,1002.17,716.14
2018,4,21,12,45,968.0,95.0,1.35,23.35,961.5,1023.94,728.39
2018,4,21,13,0,966.0,94.0,1.3,23.5,950.0,1041.71,738.2
2018,4,21,13,15,961.0,94.5,1.25,23.5,931.0,1054.02,745.16
2018,4,21,13,30,956.0,95.0,1.2,23.5,912.0,1062.19,749.73
2018,4,21,13,45,949.0,94.5,1.15,23.5,885.0,1063.13,750.05
2018,4,21,14,0,942.0,94.0,1.1,23.5,858.0,1059.92,748.07
2018,4,21,14,15,933.0,92.5,1.2,23.35,824.0,1049.49,745.25
2018,4,21,14,30,924.0,91.0,1.3,23.2,790.0,1035.06,740.04
2018,4,21,14,45,910.5,91.0,1.35,23.1,750.0,1014.06,729.72
2018,4,21,15,0,897.0,91.0,1.4,23.0,710.0,989.53,717.22
2018,4,21,15,15,877.5,89.5,1.4,23.0,662.5,954.2,696.7
2018,4,21,15,30,858.0,88.0,1.4,23.0,615.0,916.03,674.3
2018,4,21,15,45,835.5,85.5,1.6,22.4,564.5,880.99,657.8
2018,4,21,16,0,813.0,83.0,1.8,21.8,514.0,833.83,632.14
2018,4,21,16,15,794.0,79.0,1.8,21.2,464.5,786.0,603.18
2018,4,21,16,30,775.0,75.0,1.8,20.6,415.0,736.51,572.26
2018,4,21,16,45,737.5,71.0,1.8,20.05,361.0,671.52,529.01
2018,4,21,17,0,700.0,67.0,1.8,19.5,307.0,607.07,484.63
2018,4,21,17,15,647.0,61.5,1.65,18.3,253.5,535.48,432.1
2018,4,21,17,30,594.0,56.0,1.5,17.1,200.0,463.46,375.93
2018,4,21,17,45,484.5,49.0,1.4,15.95,147.5,361.13,292.91
2018,4,21,18,0,375.0,42.0,1.3,14.8,95.0,269.04,214.88
2018,4,21,18,15,268.5,30.0,1.25,14.15,60.0,184.85,136.87
2018,4,21,18,30,162.0,18.0,1.2,13.5,25.0,79.94,0.0
2018,4,21,18,45,81.0,9.0,1.2,12.9,12.5,7.68,0.0
2018,4,21,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,4,22,5,15,47.0,5.0,0.5,10.4,6.0,0.0,0.0
2018,4,22,5,30,94.0,10.0,0.5,10.8,12.0,8.54,0.0
2018,4,22,5,45,250.5,22.5,0.55,11.25,47.0,18.69,6.01
2018,4,22,6,0,407.0,35.0,0.6,11.7,82.0,28.93,19.53
2018,4,22,6,15,503.0,42.0,0.7,12.25,130.5,34.09,24.79
2018,4,22,6,30,599.0,49.0,0.8,12.8,179.0,39.34,29.75
2018,4,22,6,45,658.0,54.5,0.85,13.35,233.5,46.97,36.64
2018,4,22,7,0,717.0,60.0,0.9,13.9,288.0,51.1,40.22
2018,4,22,7,15,756.0,64.0,0.95,14.55,343.0,53.81,42.4
2018,4,22,7,30,795.0,68.0,1.0,15.2,398.0,56.49,44.49
2018,4,22,7,45,823.0,71.5,1.05,15.9,452.5,58.62,46.04
2018,4,22,8,0,851.0,75.0,1.1,16.6,507.0,68.6,54.38
2018,4,22,8,15,872.0,78.0,1.15,17.4,559.0,118.25,65.3
2018,4,22,8,30,893.0,81.0,1.2,18.2,611.0,181.95,104.16
2018,4,22,8,45,907.5,83.5,1.25,19.0,658.0,246.14,154.35
2018,4,22,9,0,922.0,86.0,1.3,19.8,705.0,311.34,209.37
2018,4,22,9,15,934.5,87.0,1.3,20.3,747.5,375.51,264.44
2018,4,22,9,30,947.0,88.0,1.3,20.8,790.0,439.87,318.59
2018,4,22,9,45,956.5,89.0,1.35,21.35,826.0,502.83,370.13
2018,4,22,10,0,966.0,90.0,1.4,21.9,862.0,565.09,419.24
2018,4,22,10,15,972.5,91.5,1.4,22.2,892.0,625.12,465.03
2018,4,22,10,30,979.0,93.0,1.4,22.5,922.0,683.61,508.02
2018,4,22,10,45,969.5,102.0,1.45,22.85,939.5,736.22,545.65
2018,4,22,11,0,960.0,111.0,1.5,23.2,957.0,785.38,579.79
2018,4,22,11,15,964.5,110.5,1.5,23.4,971.0,833.24,611.03
2018,4,22,11,30,969.0,110.0,1.5,23.6,985.0,878.46,639.32
2018,4,22,11,45,979.0,105.5,1.55,23.75,993.5,921.74,666.82
2018,4,22,12,0,989.0,101.0,1.6,23.9,1002.0,962.19,692.32
2018,4,22,12,15,987.5,101.0,1.65,23.95,998.5,993.54,712.26
2018,4,22,12,30,986.0,101.0,1.7,24.0,995.0,1021.1,729.93
2018,4,22,12,45,982.5,101.0,1.8,24.1,983.0,1042.86,744.62
2018,4,22,13,0,979.0,101.0,1.9,24.2,971.0,1060.52,756.92
2018,4,22,13,15,970.0,103.5,1.95,24.1,950.5,1071.22,764.93
2018,4,22,13,30,961.0,106.0,2.0,24.0,930.0,1077.7,770.55
2018,4,22,13,45,900.5,132.0,2.05,23.95,885.5,1052.77,756.5
2018,4,22,14,0,840.0,158.0,2.1,23.9,841.0,1038.06,749.25
2018,4,22,14,15,874.0,134.0,2.15,23.7,820.0,1047.48,757.76
2018,4,22,14,30,908.0,110.0,2.2,23.5,799.0,1039.09,754.83
2018,4,22,14,45,912.0,101.5,2.25,23.35,763.0,1026.22,749.19
2018,4,22,15,0,916.0,93.0,2.3,23.2,727.0,1009.0,740.86
2018,4,22,15,15,901.5,91.0,2.3,23.2,681.5,977.52,722.31
2018,4,22,15,30,887.0,89.0,2.3,23.2,636.0,942.89,701.73
2018,4,22,15,45,868.0,86.0,2.3,22.55,585.5,900.1,677.22
2018,4,22,16,0,849.0,83.0,2.3,21.9,535.0,863.96,656.89
2018,4,22,16,15,823.0,80.0,2.2,21.35,482.0,810.28,622.8
2018,4,22,16,30,797.0,77.0,2.1,20.8,429.0,755.31,587.2
2018,4,22,16,45,762.0,72.5,2.0,20.2,374.0,690.76,543.81
2018,4,22,17,0,727.0,68.0,1.9,19.6,319.0,626.46,499.22
2018,4,22,17,15,597.5,69.5,1.7,18.45,252.5,511.09,412.75
2018,4,22,17,30,468.0,71.0,1.5,17.3,186.0,401.19,326.34
2018,4,22,17,45,405.0,58.5,1.35,16.1,140.5,325.3,264.28
2018,4,22,18,0,342.0,46.0,1.2,14.9,95.0,255.23,203.98
2018,4,22,18,15,214.5,31.5,1.15,14.2,58.0,159.9,119.05
2018,4,22,18,30,87.0,17.0,1.1,13.5,21.0,66.35,0.0
2018,4,22,18,45,43.5,8.5,1.1,12.85,10.5,7.26,0.0
2018,4,22,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.35,8.85,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,23,5,15,40.0,6.5,0.6,9.25,7.5,0.0,0.0
2018,4,23,5,30,80.0,13.0,0.6,9.8,15.0,11.1,0.0
2018,4,23,5,45,207.0,27.0,0.65,10.3,48.0,21.04,8.83
2018,4,23,6,0,334.0,41.0,0.7,10.8,81.0,33.93,24.07
2018,4,23,6,15,401.5,53.5,0.8,11.5,125.0,43.34,33.13
2018,4,23,6,30,469.0,66.0,0.9,12.2,169.0,52.43,41.56
2018,4,23,6,45,561.0,70.5,1.05,12.9,227.0,54.89,43.78
2018,4,23,7,0,653.0,75.0,1.2,13.6,285.0,57.61,46.04
2018,4,23,7,15,692.5,81.5,1.25,14.5,339.5,61.41,49.11
2018,4,23,7,30,732.0,88.0,1.3,15.4,394.0,65.08,51.97
2018,4,23,7,45,735.0,97.5,1.35,16.25,439.0,70.16,56.01
2018,4,23,8,0,738.0,107.0,1.4,17.1,484.0,74.87,59.65
2018,4,23,8,15,778.5,107.5,1.5,17.85,540.5,126.35,74.38
2018,4,23,8,30,819.0,108.0,1.6,18.6,597.0,185.64,110.13
2018,4,23,8,45,837.5,110.5,1.7,19.35,644.0,246.91,157.93
2018,4,23,9,0,856.0,113.0,1.8,20.1,691.0,309.9,210.89
2018,4,23,9,15,868.0,116.0,1.8,20.5,732.0,372.63,264.7
2018,4,23,9,30,880.0,119.0,1.8,20.9,773.0,438.28,319.73
2018,4,23,9,45,770.5,179.5,1.8,21.35,771.5,488.33,362.37
2018,4,23,10,0,661.0,240.0,1.8,21.8,770.0,530.5,396.22
2018,4,23,10,15,700.0,230.5,1.8,22.05,809.0,587.53,439.44
2018,4,23,10,30,739.0,221.0,1.8,22.3,848.0,646.87,483.12
2018,4,23,10,45,831.5,174.5,1.75,22.6,896.0,710.19,529.0
2018,4,23,11,0,924.0,128.0,1.7,22.9,944.0,773.95,574.27
2018,4,23,11,15,935.5,123.0,1.65,23.05,959.5,821.82,605.9
2018,4,23,11,30,947.0,118.0,1.6,23.2,975.0,867.56,634.4
2018,4,23,11,45,947.0,118.5,1.55,23.35,979.5,906.29,657.93
2018,4,23,12,0,947.0,119.0,1.5,23.5,984.0,941.79,679.15
2018,4,23,12,15,921.0,133.0,1.5,23.6,972.0,962.98,691.96
2018,4,23,12,30,895.0,147.0,1.5,23.7,960.0,979.4,701.96
2018,4,23,12,45,879.5,154.5,1.45,23.75,945.5,995.28,711.12
2018,4,23,13,0,864.0,162.0,1.4,23.8,931.0,1022.19,727.18
2018,4,23,13,15,898.0,138.0,1.5,23.75,923.0,1033.91,736.4
2018,4,23,13,30,932.0,114.0,1.6,23.7,915.0,1056.02,752.4
2018,4,23,13,45,886.0,134.5,1.65,23.65,877.5,1039.58,743.63
2018,4,23,14,0,840.0,155.0,1.7,23.6,840.0,1033.7,742.01
2018,4,23,14,15,783.5,172.0,1.8,23.4,791.0,995.34,720.87
2018,4,23,14,30,727.0,189.0,1.9,23.2,742.0,964.31,704.41
2018,4,23,14,45,745.0,168.5,1.95,23.0,710.0,954.25,700.75
2018,4,23,15,0,763.0,148.0,2.0,22.8,678.0,939.54,693.89
2018,4,23,15,15,729.0,146.5,2.0,22.8,626.5,892.72,664.72
2018,4,23,15,30,695.0,145.0,2.0,22.8,575.0,843.98,634.19
2018,4,23,15,45,686.5,133.0,2.2,22.0,529.5,804.9,613.39
2018,4,23,16,0,678.0,121.0,2.4,21.2,484.0,763.27,589.83
2018,4,23,16,15,639.5,116.0,2.45,20.5,431.0,702.32,550.32
2018,4,23,16,30,601.0,111.0,2.5,19.8,378.0,641.49,509.75
2018,4,23,16,45,535.0,104.0,2.5,19.1,319.0,558.09,449.6
2018,4,23,17,0,469.0,97.0,2.5,18.4,260.0,471.18,384.29
2018,4,23,17,15,520.5,79.0,2.4,17.3,231.5,469.42,384.85
2018,4,23,17,30,572.0,61.0,2.3,16.2,203.0,453.77,372.48
2018,4,23,17,45,467.0,53.0,2.2,15.1,150.5,354.02,290.07
2018,4,23,18,0,362.0,45.0,2.1,14.0,98.0,264.03,212.97
2018,4,23,18,15,195.0,30.5,2.0,13.3,57.5,148.47,111.84
2018,4,23,18,30,28.0,16.0,1.9,12.6,17.0,30.33,0.0
2018,4,23,18,45,14.0,8.0,1.8,11.85,8.5,11.6,0.0
2018,4,23,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
