Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,4,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,5,4,5,15,73.0,11.0,0.5,7.85,15.5,9.39,0.0
2018,5,4,5,30,146.0,22.0,0.5,8.4,31.0,17.12,3.18
2018,5,4,5,45,202.5,37.0,0.55,9.0,62.0,28.45,19.18
2018,5,4,6,0,259.0,52.0,0.6,9.6,93.0,39.47,29.82
2018,5,4,6,15,343.5,63.5,0.65,10.15,139.5,47.82,37.7
2018,5,4,6,30,428.0,75.0,0.7,10.7,186.0,56.05,45.21
2018,5,4,6,45,457.0,88.5,0.75,11.25,231.0,65.01,53.15
2018,5,4,7,0,486.0,102.0,0.8,11.8,276.0,73.62,60.56
2018,5,4,7,15,460.5,127.5,0.8,12.55,313.0,89.09,73.8
2018,5,4,7,30,435.0,153.0,0.8,13.3,350.0,103.65,85.95
2018,5,4,7,45,471.0,163.0,0.8,14.05,399.5,108.51,89.52
2018,5,4,8,0,507.0,173.0,0.8,14.8,449.0,113.12,92.86
2018,5,4,8,15,498.0,195.0,0.75,15.75,486.5,161.63,110.56
2018,5,4,8,30,489.0,217.0,0.7,16.7,524.0,212.08,144.86
2018,5,4,8,45,536.0,218.5,0.7,17.6,577.5,259.52,179.6
2018,5,4,9,0,583.0,220.0,0.7,18.5,631.0,312.32,220.73
2018,5,4,9,15,577.5,236.5,0.75,19.3,663.0,363.67,262.89
2018,5,4,9,30,572.0,253.0,0.8,20.1,695.0,414.09,303.36
2018,5,4,9,45,577.0,271.5,0.85,20.9,733.5,469.61,346.0
2018,5,4,10,0,582.0,290.0,0.9,21.7,772.0,525.23,387.21
2018,5,4,10,15,612.0,284.0,1.0,22.2,805.5,575.03,424.19
2018,5,4,10,30,642.0,278.0,1.1,22.7,839.0,627.24,462.08
2018,5,4,10,45,575.5,328.0,1.2,23.15,839.5,663.04,486.57
2018,5,4,11,0,509.0,378.0,1.3,23.6,840.0,690.97,504.9
2018,5,4,11,15,488.0,388.0,1.3,23.8,836.0,714.27,520.28
2018,5,4,11,30,467.0,398.0,1.3,24.0,832.0,734.5,533.28
2018,5,4,11,45,488.0,396.0,1.3,24.2,851.5,776.34,561.08
2018,5,4,12,0,509.0,394.0,1.3,24.4,871.0,817.65,587.91
2018,5,4,12,15,500.5,393.5,1.35,24.45,861.0,833.1,598.23
2018,5,4,12,30,492.0,393.0,1.4,24.5,851.0,845.73,606.98
2018,5,4,12,45,520.5,369.5,1.45,24.55,849.0,869.28,623.89
2018,5,4,13,0,549.0,346.0,1.5,24.6,847.0,890.46,639.2
2018,5,4,13,15,494.5,361.0,1.55,24.5,805.5,865.19,622.87
2018,5,4,13,30,440.0,376.0,1.6,24.4,764.0,836.07,604.32
2018,5,4,13,45,523.0,329.0,1.7,24.3,776.5,880.03,637.79
2018,5,4,14,0,606.0,282.0,1.8,24.2,789.0,919.83,667.83
2018,5,4,14,15,738.5,201.0,1.85,24.05,795.0,976.14,707.82
2018,5,4,14,30,871.0,120.0,1.9,23.9,801.0,997.03,722.81
2018,5,4,14,45,882.0,107.5,1.95,23.7,768.0,987.08,718.76
2018,5,4,15,0,893.0,95.0,2.0,23.5,735.0,972.54,712.16
2018,5,4,15,15,879.5,92.5,2.0,23.5,690.5,941.93,694.05
2018,5,4,15,30,866.0,90.0,2.0,23.5,646.0,908.26,673.99
2018,5,4,15,45,844.0,88.0,2.25,22.75,595.5,864.82,651.4
2018,5,4,16,0,822.0,86.0,2.5,22.0,545.0,828.02,632.43
2018,5,4,16,15,778.0,84.0,2.6,21.4,485.5,762.13,590.59
2018,5,4,16,30,734.0,82.0,2.7,20.8,426.0,696.42,547.66
2018,5,4,16,45,697.5,77.5,2.85,20.15,373.0,634.09,505.97
2018,5,4,17,0,661.0,73.0,3.0,19.5,320.0,575.66,465.17
2018,5,4,17,15,619.5,67.0,2.9,18.45,270.0,510.25,415.94
2018,5,4,17,30,578.0,61.0,2.8,17.4,220.0,447.01,366.23
2018,5,4,17,45,496.0,54.5,2.7,16.4,170.5,363.26,297.55
2018,5,4,18,0,414.0,48.0,2.6,15.4,121.0,286.81,232.29
2018,5,4,18,15,325.5,38.0,2.5,14.55,83.5,211.72,166.04
2018,5,4,18,30,237.0,28.0,2.4,13.7,46.0,142.82,94.42
2018,5,4,18,45,126.0,15.0,2.3,12.9,24.0,54.14,0.0
2018,5,4,19,0,15.0,2.0,2.2,12.1,2.0,0.0,0.0
2018,5,4,19,15,7.5,1.0,2.1,11.7,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,4.5,0.95,8.75,4.5,3.84,0.0
2018,5,5,5,30,0.0,9.0,1.0,9.1,9.0,7.4,0.0
2018,5,5,5,45,13.0,16.5,1.1,9.45,18.5,13.97,6.58
2018,5,5,6,0,26.0,24.0,1.2,9.8,28.0,20.1,12.45
2018,5,5,6,15,13.0,36.0,1.15,10.25,38.0,30.36,21.93
2018,5,5,6,30,0.0,48.0,1.1,10.7,48.0,39.7,30.47
2018,5,5,6,45,6.0,73.5,1.1,11.1,75.5,60.15,48.84
2018,5,5,7,0,12.0,99.0,1.1,11.5,103.0,79.61,65.97
2018,5,5,7,15,25.5,138.0,1.05,11.9,149.0,104.08,87.16
2018,5,5,7,30,39.0,177.0,1.0,12.3,195.0,129.09,108.38
2018,5,5,7,45,67.0,208.0,0.9,12.75,243.0,148.73,124.53
2018,5,5,8,0,95.0,239.0,0.8,13.2,291.0,167.76,139.86
2018,5,5,8,15,141.5,263.5,0.8,13.6,349.0,189.63,145.76
2018,5,5,8,30,188.0,288.0,0.8,14.0,407.0,226.59,170.84
2018,5,5,8,45,265.0,297.5,0.85,14.35,478.0,260.73,193.95
2018,5,5,9,0,342.0,307.0,0.9,14.7,549.0,311.03,231.27
2018,5,5,9,15,334.5,328.0,0.85,15.35,575.5,350.65,262.97
2018,5,5,9,30,327.0,349.0,0.8,16.0,602.0,389.52,293.36
2018,5,5,9,45,380.0,348.5,0.8,16.6,655.0,439.11,330.5
2018,5,5,10,0,433.0,348.0,0.8,17.2,708.0,492.77,370.1
2018,5,5,10,15,467.0,353.0,0.85,18.1,752.5,547.01,409.2
2018,5,5,10,30,501.0,358.0,0.9,19.0,797.0,603.95,449.22
2018,5,5,10,45,487.5,370.5,0.95,19.9,805.5,637.85,471.99
2018,5,5,11,0,474.0,383.0,1.0,20.8,814.0,669.51,492.76
2018,5,5,11,15,413.0,406.0,1.2,21.4,785.5,671.81,494.4
2018,5,5,11,30,352.0,429.0,1.4,22.0,757.0,664.06,488.97
2018,5,5,11,45,333.0,441.0,1.6,22.65,752.5,680.01,500.03
2018,5,5,12,0,314.0,453.0,1.8,23.3,748.0,693.7,509.09
2018,5,5,12,15,372.5,430.5,1.9,23.4,779.0,742.35,544.22
2018,5,5,12,30,431.0,408.0,2.0,23.5,810.0,802.14,586.07
2018,5,5,12,45,411.0,410.0,2.1,23.6,789.5,790.86,578.78
2018,5,5,13,0,391.0,412.0,2.2,23.7,769.0,787.32,577.04
2018,5,5,13,15,372.0,408.5,2.25,23.6,743.0,776.73,570.72
2018,5,5,13,30,353.0,405.0,2.3,23.5,717.0,763.69,562.77
2018,5,5,13,45,414.5,368.5,2.4,23.35,724.0,809.96,597.55
2018,5,5,14,0,476.0,332.0,2.5,23.2,731.0,840.13,621.28
2018,5,5,14,15,466.0,312.5,2.65,22.65,691.0,813.06,606.19
2018,5,5,14,30,456.0,293.0,2.8,22.1,651.0,783.26,589.39
2018,5,5,14,45,478.0,274.0,2.95,21.55,632.5,782.51,593.09
2018,5,5,15,0,500.0,255.0,3.1,21.0,614.0,778.54,594.38
2018,5,5,15,15,374.5,268.5,3.1,21.0,528.0,648.28,500.48
2018,5,5,15,30,249.0,282.0,3.1,21.0,442.0,542.52,421.81
2018,5,5,15,45,160.5,259.0,3.5,19.35,359.0,415.71,329.17
2018,5,5,16,0,72.0,236.0,3.9,17.7,276.0,294.91,235.98
2018,5,5,16,15,95.0,216.5,3.95,16.85,264.5,293.23,237.33
2018,5,5,16,30,118.0,197.0,4.0,16.0,253.0,304.89,248.88
2018,5,5,16,45,70.5,151.5,4.05,15.2,184.0,200.66,164.3
2018,5,5,17,0,23.0,106.0,4.1,14.4,115.0,116.16,93.63
2018,5,5,17,15,37.0,76.5,3.95,13.65,88.0,94.42,76.12
2018,5,5,17,30,51.0,47.0,3.8,12.9,61.0,79.21,63.59
2018,5,5,17,45,39.5,30.0,3.7,12.2,39.5,52.35,40.12
2018,5,5,18,0,28.0,13.0,3.6,11.5,18.0,30.39,20.7
2018,5,5,18,15,25.0,11.5,3.45,10.95,15.0,26.44,16.66
2018,5,5,18,30,22.0,10.0,3.3,10.4,12.0,18.81,8.29
2018,5,5,18,45,11.0,5.0,3.15,9.9,6.0,7.87,0.0
2018,5,5,19,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.1,5.75,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,5.8,2.0,0.0,0.0
2018,5,6,5,15,45.0,13.0,2.15,6.05,16.0,11.1,0.0
2018,5,6,5,30,83.0,24.0,2.2,6.3,30.0,18.85,6.68
2018,5,6,5,45,181.0,39.0,2.25,6.55,65.0,29.84,20.74
2018,5,6,6,0,279.0,54.0,2.3,6.8,100.0,40.98,31.54
2018,5,6,6,15,399.5,63.0,2.3,7.3,155.0,47.75,38.06
2018,5,6,6,30,520.0,72.0,2.3,7.8,210.0,56.02,45.69
2018,5,6,6,45,549.5,82.5,2.35,8.25,256.5,62.72,51.68
2018,5,6,7,0,579.0,93.0,2.4,8.7,303.0,69.08,57.2
2018,5,6,7,15,658.5,93.0,2.35,9.4,367.0,68.01,55.88
2018,5,6,7,30,738.0,93.0,2.3,10.1,431.0,67.34,54.92
2018,5,6,7,45,791.5,90.0,2.3,10.8,491.0,70.6,57.44
2018,5,6,8,0,845.0,87.0,2.3,11.5,551.0,67.99,54.76
2018,5,6,8,15,841.5,96.5,2.2,12.2,594.0,128.36,73.27
2018,5,6,8,30,838.0,106.0,2.1,12.9,637.0,191.14,115.73
2018,5,6,8,45,864.0,105.5,2.05,13.65,686.5,251.84,164.36
2018,5,6,9,0,890.0,105.0,2.0,14.4,736.0,320.49,222.77
2018,5,6,9,15,885.5,114.0,2.0,15.1,771.5,381.9,276.86
2018,5,6,9,30,881.0,123.0,2.0,15.8,807.0,441.65,328.41
2018,5,6,9,45,819.0,162.5,2.0,16.45,820.0,496.52,374.83
2018,5,6,10,0,757.0,202.0,2.0,17.1,833.0,544.54,413.59
2018,5,6,10,15,814.5,178.0,2.1,17.6,876.5,604.16,460.07
2018,5,6,10,30,872.0,154.0,2.2,18.1,920.0,665.79,506.99
2018,5,6,10,45,923.0,127.5,2.35,18.55,954.5,720.1,548.29
2018,5,6,11,0,974.0,101.0,2.5,19.0,989.0,778.8,591.85
2018,5,6,11,15,945.0,121.0,2.65,19.2,992.0,818.26,619.73
2018,5,6,11,30,916.0,141.0,2.8,19.4,995.0,852.41,643.16
2018,5,6,11,45,914.5,142.5,2.95,19.65,998.5,888.85,668.0
2018,5,6,12,0,913.0,144.0,3.1,19.9,1002.0,922.18,690.63
2018,5,6,12,15,679.5,273.5,3.15,19.9,911.0,883.13,662.12
2018,5,6,12,30,446.0,403.0,3.2,19.9,820.0,810.45,606.95
2018,5,6,12,45,493.5,378.0,3.3,19.95,834.0,849.6,636.66
2018,5,6,13,0,541.0,353.0,3.4,20.0,848.0,887.18,664.41
2018,5,6,13,15,499.5,361.5,3.35,19.8,811.5,868.32,651.11
2018,5,6,13,30,458.0,370.0,3.3,19.6,775.0,845.92,635.75
2018,5,6,13,45,377.0,382.5,3.3,19.35,709.5,770.46,583.2
2018,5,6,14,0,296.0,395.0,3.3,19.1,644.0,708.42,539.06
2018,5,6,14,15,191.5,347.0,3.2,18.8,505.5,539.07,416.33
2018,5,6,14,30,87.0,299.0,3.1,18.5,367.0,368.8,287.83
2018,5,6,14,45,84.5,284.5,3.05,18.15,348.0,352.71,277.04
2018,5,6,15,0,82.0,270.0,3.0,17.8,329.0,336.21,265.27
2018,5,6,15,15,70.0,259.0,3.0,17.8,307.0,314.21,248.47
2018,5,6,15,30,58.0,248.0,3.0,17.8,285.0,292.46,231.78
2018,5,6,15,45,209.5,228.0,2.95,17.0,348.0,442.03,354.28
2018,5,6,16,0,361.0,208.0,2.9,16.2,411.0,544.93,438.12
2018,5,6,16,15,318.0,195.5,2.95,15.7,362.0,485.12,392.98
2018,5,6,16,30,275.0,183.0,3.0,15.2,313.0,427.23,349.11
2018,5,6,16,45,156.0,136.5,3.0,14.65,208.5,260.56,215.34
2018,5,6,17,0,37.0,90.0,3.0,14.1,104.0,108.75,87.77
2018,5,6,17,15,204.0,82.5,2.9,13.65,141.5,231.69,194.77
2018,5,6,17,30,371.0,75.0,2.8,13.2,179.0,329.77,276.69
2018,5,6,17,45,256.5,70.0,2.75,12.75,135.0,242.17,201.48
2018,5,6,18,0,142.0,65.0,2.7,12.3,91.0,155.7,126.79
2018,5,6,18,15,92.5,46.5,2.5,11.8,61.5,97.28,75.55
2018,5,6,18,30,43.0,28.0,2.3,11.3,32.0,52.11,33.59
2018,5,6,18,45,24.0,15.5,2.1,10.85,17.5,21.07,0.0
2018,5,6,19,0,5.0,3.0,1.9,10.4,3.0,0.0,0.0
2018,5,6,19,15,2.5,1.5,1.75,10.1,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,2.05,6.3,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,2.1,6.4,2.0,0.0,0.0
2018,5,7,5,15,124.0,15.0,2.2,6.9,23.0,12.8,0.0
2018,5,7,5,30,237.0,28.0,2.3,7.4,44.0,23.63,10.8
2018,5,7,5,45,360.5,37.5,2.4,7.9,86.0,30.9,21.62
2018,5,7,6,0,484.0,47.0,2.5,8.4,128.0,38.18,28.85
2018,5,7,6,15,561.0,53.5,2.5,9.05,179.5,42.71,33.24
2018,5,7,6,30,638.0,60.0,2.5,9.7,231.0,47.28,37.43
2018,5,7,6,45,688.0,65.0,2.5,10.35,285.5,50.46,40.2
2018,5,7,7,0,738.0,70.0,2.5,11.0,340.0,58.39,47.11
2018,5,7,7,15,772.0,74.0,2.5,11.8,395.0,60.81,48.94
2018,5,7,7,30,806.0,78.0,2.5,12.6,450.0,63.18,50.69
2018,5,7,7,45,830.5,81.0,2.45,13.4,503.0,64.63,51.6
2018,5,7,8,0,855.0,84.0,2.4,14.2,556.0,66.03,52.46
2018,5,7,8,15,873.0,87.0,2.45,14.95,606.0,132.4,74.68
2018,5,7,8,30,891.0,90.0,2.5,15.7,656.0,194.61,115.07
2018,5,7,8,45,905.0,92.0,2.55,16.5,702.0,256.97,165.24
2018,5,7,9,0,919.0,94.0,2.6,17.3,748.0,320.22,219.73
2018,5,7,9,15,931.0,95.0,2.65,17.9,789.0,382.7,274.45
2018,5,7,9,30,943.0,96.0,2.7,18.5,830.0,445.29,328.35
2018,5,7,9,45,952.5,96.5,2.7,19.1,865.0,506.21,379.34
2018,5,7,10,0,962.0,97.0,2.7,19.7,900.0,566.4,427.96
2018,5,7,10,15,967.5,98.0,2.75,20.15,927.5,623.77,473.2
2018,5,7,10,30,973.0,99.0,2.8,20.6,955.0,679.49,515.71
2018,5,7,10,45,977.0,99.5,2.8,21.1,975.5,731.91,554.2
2018,5,7,11,0,981.0,100.0,2.8,21.6,996.0,782.06,589.9
2018,5,7,11,15,983.0,100.5,2.85,21.9,1008.5,828.24,621.38
2018,5,7,11,30,985.0,101.0,2.9,22.2,1021.0,871.59,649.82
2018,5,7,11,45,985.5,101.0,2.95,22.5,1025.0,910.25,674.88
2018,5,7,12,0,986.0,101.0,3.0,22.8,1029.0,945.63,697.63
2018,5,7,12,15,982.5,102.5,3.05,22.9,1024.5,975.41,717.16
2018,5,7,12,30,979.0,104.0,3.1,23.0,1020.0,1001.45,734.27
2018,5,7,12,45,931.5,131.5,3.2,23.1,995.0,1007.03,738.49
2018,5,7,13,0,884.0,159.0,3.3,23.2,970.0,1021.41,748.76
2018,5,7,13,15,891.5,150.5,3.35,23.2,954.0,1022.04,749.98
2018,5,7,13,30,899.0,142.0,3.4,23.2,938.0,1033.37,758.45
2018,5,7,13,45,923.5,123.0,3.45,23.2,920.5,1046.91,768.42
2018,5,7,14,0,948.0,104.0,3.5,23.2,903.0,1055.5,775.28
2018,5,7,14,15,940.5,102.5,3.55,23.05,869.5,1046.38,771.2
2018,5,7,14,30,933.0,101.0,3.6,22.9,836.0,1033.29,764.76
2018,5,7,14,45,922.5,99.0,3.6,22.8,796.0,1012.89,753.07
2018,5,7,15,0,912.0,97.0,3.6,22.7,756.0,988.85,739.04
2018,5,7,15,15,898.5,95.0,3.6,22.7,711.0,958.56,720.54
2018,5,7,15,30,885.0,93.0,3.6,22.7,666.0,925.16,699.89
2018,5,7,15,45,867.5,90.5,3.6,22.1,617.0,884.77,675.86
2018,5,7,16,0,850.0,88.0,3.6,21.5,568.0,850.63,655.91
2018,5,7,16,15,826.5,84.5,3.55,21.0,515.5,799.08,622.64
2018,5,7,16,30,803.0,81.0,3.5,20.5,463.0,746.11,587.76
2018,5,7,16,45,771.0,77.5,3.45,20.0,409.0,685.75,546.55
2018,5,7,17,0,739.0,74.0,3.4,19.5,355.0,625.38,504.11
2018,5,7,17,15,693.0,69.0,3.15,18.5,301.0,558.03,453.25
2018,5,7,17,30,647.0,64.0,2.9,17.5,247.0,489.84,399.73
2018,5,7,17,45,577.5,57.0,2.65,16.55,195.0,409.09,333.78
2018,5,7,18,0,508.0,50.0,2.4,15.6,143.0,334.14,269.87
2018,5,7,18,15,393.5,40.5,2.25,14.7,99.0,242.99,191.05
2018,5,7,18,30,279.0,31.0,2.1,13.8,55.0,163.27,114.81
2018,5,7,18,45,153.5,18.0,1.95,12.85,30.0,65.36,0.0
2018,5,7,19,0,28.0,5.0,1.8,11.9,5.0,0.0,0.0
2018,5,7,19,15,14.0,2.5,1.85,11.6,2.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,8,4,45,8.0,1.0,1.35,6.95,1.0,0.0,0.0
2018,5,8,5,0,16.0,2.0,1.4,7.2,2.0,0.0,0.0
2018,5,8,5,15,142.5,15.0,1.65,7.7,24.5,12.8,0.0
2018,5,8,5,30,269.0,28.0,1.9,8.2,47.0,23.58,11.55
2018,5,8,5,45,387.5,37.0,2.2,8.7,89.5,30.45,21.23
2018,5,8,6,0,506.0,46.0,2.5,9.2,132.0,37.36,28.04
2018,5,8,6,15,577.0,52.5,2.65,9.65,183.0,41.93,32.47
2018,5,8,6,30,648.0,59.0,2.8,10.1,234.0,46.52,36.68
2018,5,8,6,45,694.0,63.0,2.9,10.55,287.0,53.3,42.72
2018,5,8,7,0,740.0,67.0,3.0,11.0,340.0,55.96,44.92
2018,5,8,7,15,772.0,71.0,3.05,11.6,394.0,58.45,46.87
2018,5,8,7,30,804.0,75.0,3.1,12.2,448.0,60.88,48.72
2018,5,8,7,45,809.0,82.5,3.2,12.75,494.5,65.32,52.33
2018,5,8,8,0,814.0,90.0,3.3,13.3,541.0,69.43,55.62
2018,5,8,8,15,847.5,88.0,3.25,13.9,594.5,131.31,74.92
2018,5,8,8,30,881.0,86.0,3.2,14.5,648.0,190.55,112.87
2018,5,8,8,45,892.0,89.0,3.15,15.05,692.0,252.21,163.15
2018,5,8,9,0,903.0,92.0,3.1,15.6,736.0,314.43,217.54
2018,5,8,9,15,825.0,132.5,3.0,15.8,746.0,371.58,270.96
2018,5,8,9,30,747.0,173.0,2.9,16.0,756.0,421.05,316.22
2018,5,8,9,45,576.0,265.5,2.8,16.2,726.5,463.11,353.71
2018,5,8,10,0,405.0,358.0,2.7,16.4,697.0,485.84,373.14
2018,5,8,10,15,402.0,373.0,2.7,16.55,718.5,524.52,403.21
2018,5,8,10,30,399.0,388.0,2.7,16.7,740.0,562.43,431.9
2018,5,8,10,45,420.5,394.0,2.65,16.85,772.0,609.75,466.91
2018,5,8,11,0,442.0,400.0,2.6,17.0,804.0,657.96,501.86
2018,5,8,11,15,400.5,416.0,2.6,17.3,786.0,664.73,505.8
2018,5,8,11,30,359.0,432.0,2.6,17.6,768.0,669.81,508.43
2018,5,8,11,45,476.5,383.0,2.6,17.95,831.0,752.15,568.71
2018,5,8,12,0,594.0,334.0,2.6,18.3,894.0,834.13,627.13
2018,5,8,12,15,554.5,359.0,2.65,18.65,880.5,846.42,633.71
2018,5,8,12,30,515.0,384.0,2.7,19.0,867.0,854.51,637.91
2018,5,8,12,45,491.5,387.0,2.7,19.35,843.5,853.76,636.5
2018,5,8,13,0,468.0,390.0,2.7,19.7,820.0,849.61,632.86
2018,5,8,13,15,435.0,378.5,2.8,19.9,772.0,819.63,612.82
2018,5,8,13,30,402.0,367.0,2.9,20.1,724.0,786.16,590.37
2018,5,8,13,45,389.0,358.5,3.0,20.25,695.5,755.78,570.62
2018,5,8,14,0,376.0,350.0,3.1,20.4,667.0,738.9,559.8
2018,5,8,14,15,447.5,313.0,3.3,20.35,676.5,792.13,600.99
2018,5,8,14,30,519.0,276.0,3.5,20.3,686.0,824.26,627.34
2018,5,8,14,45,618.5,221.0,3.65,20.25,686.0,866.75,661.68
2018,5,8,15,0,718.0,166.0,3.8,20.2,686.0,896.58,685.11
2018,5,8,15,15,687.0,166.5,3.8,20.2,639.5,856.07,658.14
2018,5,8,15,30,656.0,167.0,3.8,20.2,593.0,813.63,630.07
2018,5,8,15,45,662.5,148.5,4.05,19.6,551.0,782.48,612.29
2018,5,8,16,0,669.0,130.0,4.3,19.0,509.0,747.79,591.34
2018,5,8,16,15,723.5,103.5,4.25,18.6,478.5,739.46,588.16
2018,5,8,16,30,778.0,77.0,4.2,18.2,448.0,720.63,576.98
2018,5,8,16,45,746.0,73.5,4.15,17.75,395.5,661.43,535.25
2018,5,8,17,0,714.0,70.0,4.1,17.3,343.0,602.35,492.63
2018,5,8,17,15,650.5,67.0,3.75,16.75,287.5,526.87,433.31
2018,5,8,17,30,587.0,64.0,3.4,16.2,232.0,452.79,373.32
2018,5,8,17,45,503.0,57.5,3.05,15.6,180.5,367.84,302.63
2018,5,8,18,0,419.0,51.0,2.7,15.0,129.0,290.32,235.92
2018,5,8,18,15,314.5,41.0,2.4,14.4,89.0,208.15,164.19
2018,5,8,18,30,210.0,31.0,2.1,13.8,49.0,137.35,97.58
2018,5,8,18,45,117.0,17.5,1.75,13.15,26.5,52.96,0.0
2018,5,8,19,0,24.0,4.0,1.4,12.5,4.0,3.41,0.0
2018,5,8,19,15,12.0,2.0,1.4,12.2,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,9,4,45,3.5,0.5,1.9,8.15,0.5,0.0,0.0
2018,5,9,5,0,7.0,1.0,1.9,8.2,1.0,0.0,0.0
2018,5,9,5,15,74.5,13.5,2.1,8.55,19.0,11.52,0.0
2018,5,9,5,30,142.0,26.0,2.3,8.9,37.0,20.12,9.54
2018,5,9,5,45,322.0,35.5,2.5,9.25,84.5,28.82,19.79
2018,5,9,6,0,502.0,45.0,2.7,9.6,132.0,36.42,27.18
2018,5,9,6,15,490.0,58.5,2.75,10.05,167.0,46.19,36.27
2018,5,9,6,30,478.0,72.0,2.8,10.5,202.0,55.37,44.62
2018,5,9,6,45,565.5,76.5,2.85,10.95,262.5,57.89,46.78
2018,5,9,7,0,653.0,81.0,2.9,11.4,323.0,60.58,48.97
2018,5,9,7,15,737.5,76.0,2.95,12.05,388.5,61.8,49.75
2018,5,9,7,30,822.0,71.0,3.0,12.7,454.0,58.17,46.21
2018,5,9,7,45,848.0,73.0,3.0,13.4,507.5,67.22,53.86
2018,5,9,8,0,874.0,75.0,3.0,14.1,561.0,68.99,55.04
2018,5,9,8,15,891.5,77.5,3.05,14.75,611.0,127.81,70.2
2018,5,9,8,30,909.0,80.0,3.1,15.4,661.0,190.38,111.07
2018,5,9,8,45,922.5,81.0,3.1,16.0,706.5,252.64,161.61
2018,5,9,9,0,936.0,82.0,3.1,16.6,752.0,315.7,216.58
2018,5,9,9,15,946.0,83.5,3.2,17.1,792.5,378.54,272.32
2018,5,9,9,30,956.0,85.0,3.3,17.6,833.0,441.25,327.12
2018,5,9,9,45,963.5,86.0,3.4,18.1,867.0,502.06,379.03
2018,5,9,10,0,971.0,87.0,3.5,18.6,901.0,561.92,428.52
2018,5,9,10,15,975.5,87.5,3.6,18.9,927.5,618.48,474.31
2018,5,9,10,30,980.0,88.0,3.7,19.2,954.0,673.26,517.38
2018,5,9,10,45,984.0,88.5,3.8,19.5,974.5,725.69,557.52
2018,5,9,11,0,988.0,89.0,3.9,19.8,995.0,775.83,594.98
2018,5,9,11,15,989.5,89.5,4.0,20.0,1007.0,821.62,627.21
2018,5,9,11,30,991.0,90.0,4.1,20.2,1019.0,864.52,656.59
2018,5,9,11,45,991.5,90.0,4.15,20.4,1023.0,903.08,682.56
2018,5,9,12,0,992.0,90.0,4.2,20.6,1027.0,938.33,706.14
2018,5,9,12,15,989.0,91.5,4.25,20.65,1023.0,968.45,726.59
2018,5,9,12,30,986.0,93.0,4.3,20.7,1019.0,994.84,744.54
2018,5,9,12,45,981.0,94.0,4.35,20.8,1006.0,1015.04,758.25
2018,5,9,13,0,976.0,95.0,4.4,20.9,993.0,1031.22,769.39
2018,5,9,13,15,972.5,94.5,4.35,20.85,974.0,1043.28,777.74
2018,5,9,13,30,969.0,94.0,4.3,20.8,955.0,1051.24,783.49
2018,5,9,13,45,963.5,93.0,4.3,20.75,928.5,1052.59,785.31
2018,5,9,14,0,958.0,92.0,4.3,20.7,902.0,1049.81,784.57
2018,5,9,14,15,950.5,90.5,4.35,20.5,868.5,1040.44,780.35
2018,5,9,14,30,943.0,89.0,4.4,20.3,835.0,1027.09,773.59
2018,5,9,14,45,933.5,87.0,4.45,20.1,795.5,1007.38,762.7
2018,5,9,15,0,924.0,85.0,4.5,19.9,756.0,983.98,749.47
2018,5,9,15,15,911.0,83.5,4.5,19.9,711.5,954.39,730.92
2018,5,9,15,30,898.0,82.0,4.5,19.9,667.0,921.65,710.15
2018,5,9,15,45,881.0,80.0,4.55,19.15,618.0,881.89,686.68
2018,5,9,16,0,864.0,78.0,4.6,18.4,569.0,839.71,661.03
2018,5,9,16,15,841.0,75.5,4.6,17.85,517.0,789.91,628.41
2018,5,9,16,30,818.0,73.0,4.6,17.3,465.0,745.97,599.52
2018,5,9,16,45,786.5,69.5,4.6,16.7,411.0,685.65,557.54
2018,5,9,17,0,755.0,66.0,4.6,16.1,357.0,625.33,514.37
2018,5,9,17,15,710.5,61.5,4.5,15.35,303.0,555.74,460.64
2018,5,9,17,30,666.0,57.0,4.4,14.6,249.0,488.21,406.18
2018,5,9,17,45,598.0,52.0,4.25,13.85,198.0,412.94,342.88
2018,5,9,18,0,530.0,47.0,4.1,13.1,147.0,340.54,279.56
2018,5,9,18,15,421.0,38.5,3.85,12.4,102.5,252.22,201.38
2018,5,9,18,30,312.0,30.0,3.6,11.7,58.0,175.58,127.95
2018,5,9,18,45,175.0,17.5,3.35,11.05,31.5,71.7,0.0
2018,5,9,19,0,38.0,5.0,3.1,10.4,5.0,4.27,0.0
2018,5,9,19,15,19.0,2.5,3.05,10.05,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,10,5,15,36.5,8.5,3.05,7.45,11.5,7.26,0.0
2018,5,10,5,30,73.0,17.0,3.1,7.6,23.0,13.09,4.56
2018,5,10,5,45,209.5,29.5,3.1,7.8,63.0,22.76,14.6
2018,5,10,6,0,346.0,42.0,3.1,8.0,103.0,33.06,24.35
2018,5,10,6,15,233.5,45.5,3.05,8.25,92.5,34.03,25.48
2018,5,10,6,30,121.0,49.0,3.0,8.5,82.0,37.88,29.05
2018,5,10,6,45,86.0,86.0,3.0,8.8,112.0,66.46,54.95
2018,5,10,7,0,51.0,123.0,3.0,9.1,142.0,93.98,79.44
2018,5,10,7,15,103.5,143.5,2.95,9.6,189.5,104.58,88.41
2018,5,10,7,30,156.0,164.0,2.9,10.1,237.0,118.18,99.89
2018,5,10,7,45,153.0,186.0,2.9,10.55,264.5,131.5,110.98
2018,5,10,8,0,150.0,208.0,2.9,11.0,292.0,144.31,121.48
2018,5,10,8,15,203.5,208.0,2.9,11.65,332.5,154.38,116.67
2018,5,10,8,30,257.0,208.0,2.9,12.3,373.0,179.99,132.56
2018,5,10,8,45,269.0,229.5,2.95,12.9,413.0,217.46,162.21
2018,5,10,9,0,281.0,251.0,3.0,13.5,453.0,256.83,194.41
2018,5,10,9,15,408.5,250.5,3.1,14.2,561.5,316.64,239.97
2018,5,10,9,30,536.0,250.0,3.2,14.9,670.0,395.94,301.84
2018,5,10,9,45,720.5,186.5,3.25,15.6,776.5,466.65,357.28
2018,5,10,10,0,905.0,123.0,3.3,16.3,883.0,556.5,427.71
2018,5,10,10,15,898.5,131.5,3.45,16.8,906.5,609.95,470.73
2018,5,10,10,30,892.0,140.0,3.6,17.3,930.0,660.75,510.55
2018,5,10,10,45,843.5,175.0,3.75,17.8,935.0,707.83,545.65
2018,5,10,11,0,795.0,210.0,3.9,18.3,940.0,745.26,572.69
2018,5,10,11,15,717.0,264.5,4.0,18.55,929.5,776.84,594.3
2018,5,10,11,30,639.0,319.0,4.1,18.8,919.0,795.6,606.25
2018,5,10,11,45,593.0,350.0,4.15,19.1,908.5,817.81,620.69
2018,5,10,12,0,547.0,381.0,4.2,19.4,898.0,832.89,629.86
2018,5,10,12,15,578.0,362.0,4.2,19.55,907.0,867.71,654.98
2018,5,10,12,30,609.0,343.0,4.2,19.7,916.0,900.9,678.7
2018,5,10,12,45,649.0,313.5,4.2,19.9,917.5,930.33,700.01
2018,5,10,13,0,689.0,284.0,4.2,20.1,919.0,960.0,721.38
2018,5,10,13,15,693.5,273.0,4.25,20.1,901.5,969.19,728.71
2018,5,10,13,30,698.0,262.0,4.3,20.1,884.0,974.85,733.85
2018,5,10,13,45,751.5,223.0,4.3,20.1,875.0,997.55,750.65
2018,5,10,14,0,805.0,184.0,4.3,20.1,866.0,1005.54,756.84
2018,5,10,14,15,812.0,169.5,4.4,19.8,835.0,998.8,754.69
2018,5,10,14,30,819.0,155.0,4.5,19.5,804.0,987.84,750.28
2018,5,10,14,45,810.5,148.0,4.6,19.2,764.0,965.57,738.13
2018,5,10,15,0,802.0,141.0,4.7,18.9,724.0,939.81,723.52
2018,5,10,15,15,830.0,120.0,4.7,18.9,691.5,929.48,718.13
2018,5,10,15,30,858.0,99.0,4.7,18.9,659.0,903.61,701.75
2018,5,10,15,45,844.0,94.5,4.75,18.0,611.5,874.13,685.6
2018,5,10,16,0,830.0,90.0,4.8,17.1,564.0,832.31,660.16
2018,5,10,16,15,807.5,86.5,4.75,16.5,512.5,782.43,626.92
2018,5,10,16,30,785.0,83.0,4.7,15.9,461.0,731.12,591.99
2018,5,10,16,45,749.5,79.5,4.65,15.35,407.0,669.11,547.89
2018,5,10,17,0,714.0,76.0,4.6,14.8,353.0,607.43,502.52
2018,5,10,17,15,611.5,76.5,4.45,14.05,289.0,511.3,426.22
2018,5,10,17,30,509.0,77.0,4.3,13.3,225.0,419.13,350.85
2018,5,10,17,45,415.5,68.5,4.15,12.55,173.0,325.54,272.26
2018,5,10,18,0,322.0,60.0,4.0,11.8,121.0,247.55,204.49
2018,5,10,18,15,266.5,46.5,3.85,11.2,86.5,190.05,152.47
2018,5,10,18,30,211.0,33.0,3.7,10.6,52.0,139.11,102.41
2018,5,10,18,45,118.5,19.5,3.6,9.95,29.0,70.05,0.0
2018,5,10,19,0,26.0,6.0,3.5,9.3,6.0,12.09,0.0
2018,5,10,19,15,13.0,3.0,3.55,9.1,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,7.85,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.5,2.1,6.85,1.5,0.0,0.0
2018,5,11,5,0,7.0,3.0,2.1,6.9,3.0,0.0,0.0
2018,5,11,5,15,3.5,11.0,2.1,7.3,11.0,9.39,0.0
2018,5,11,5,30,0.0,19.0,2.1,7.7,19.0,15.68,6.86
2018,5,11,5,45,0.0,32.0,2.1,8.05,32.0,26.38,17.85
2018,5,11,6,0,0.0,45.0,2.1,8.4,45.0,36.87,27.79
2018,5,11,6,15,36.0,69.5,2.05,9.0,79.5,54.96,44.4
2018,5,11,6,30,72.0,94.0,2.0,9.6,114.0,70.86,58.77
2018,5,11,6,45,75.5,118.5,2.0,10.2,143.5,89.89,75.61
2018,5,11,7,0,79.0,143.0,2.0,10.8,173.0,106.59,90.03
2018,5,11,7,15,211.0,157.5,2.05,11.5,253.0,109.21,91.76
2018,5,11,7,30,343.0,172.0,2.1,12.2,333.0,119.15,99.84
2018,5,11,7,45,471.5,162.0,2.1,12.85,410.5,107.14,88.78
2018,5,11,8,0,600.0,152.0,2.1,13.5,488.0,100.29,82.33
2018,5,11,8,15,585.0,173.5,2.15,14.15,525.0,155.02,102.94
2018,5,11,8,30,570.0,195.0,2.2,14.8,562.0,208.96,140.72
2018,5,11,8,45,566.5,214.5,2.2,15.5,600.5,262.22,183.41
2018,5,11,9,0,563.0,234.0,2.2,16.2,639.0,315.18,227.79
2018,5,11,9,15,563.0,253.5,2.3,16.75,677.0,368.82,272.86
2018,5,11,9,30,563.0,273.0,2.4,17.3,715.0,422.3,317.01
2018,5,11,9,45,566.0,289.0,2.45,17.85,749.5,474.29,358.78
2018,5,11,10,0,569.0,305.0,2.5,18.4,784.0,526.08,399.17
2018,5,11,10,15,546.5,331.0,2.65,18.85,803.0,570.93,433.67
2018,5,11,10,30,524.0,357.0,2.8,19.3,822.0,612.9,465.02
2018,5,11,10,45,633.0,299.0,2.95,19.7,872.5,670.41,508.91
2018,5,11,11,0,742.0,241.0,3.1,20.1,923.0,736.62,558.54
2018,5,11,11,15,843.0,179.0,3.25,20.35,963.5,793.34,601.51
2018,5,11,11,30,944.0,117.0,3.4,20.6,1004.0,849.16,641.55
2018,5,11,11,45,931.5,126.5,3.5,20.85,1005.5,883.81,664.72
2018,5,11,12,0,919.0,136.0,3.6,21.1,1007.0,914.68,685.39
2018,5,11,12,15,942.5,120.5,3.7,21.15,1011.0,951.62,710.68
2018,5,11,12,30,966.0,105.0,3.8,21.2,1015.0,985.53,733.85
2018,5,11,12,45,966.0,104.0,3.95,21.3,1005.0,1008.16,749.69
2018,5,11,13,0,966.0,103.0,4.1,21.4,995.0,1026.98,763.16
2018,5,11,13,15,964.5,102.0,4.15,21.3,977.5,1040.44,773.14
2018,5,11,13,30,963.0,101.0,4.2,21.2,960.0,1049.86,780.62
2018,5,11,13,45,960.5,99.5,4.3,21.15,935.5,1053.71,784.74
2018,5,11,14,0,958.0,98.0,4.4,21.1,911.0,1053.46,786.3
2018,5,11,14,15,952.0,96.5,4.45,20.9,878.5,1045.69,783.11
2018,5,11,14,30,946.0,95.0,4.5,20.7,846.0,1033.91,777.63
2018,5,11,14,45,938.5,92.0,4.5,20.55,807.0,1015.13,766.88
2018,5,11,15,0,931.0,89.0,4.5,20.4,768.0,992.55,753.65
2018,5,11,15,15,918.5,87.5,4.5,20.4,723.5,963.41,735.49
2018,5,11,15,30,906.0,86.0,4.5,20.4,679.0,931.08,715.11
2018,5,11,15,45,890.0,83.5,4.55,19.8,630.0,891.54,691.55
2018,5,11,16,0,874.0,81.0,4.6,19.2,581.0,849.49,665.78
2018,5,11,16,15,852.0,78.0,4.55,18.8,528.5,799.71,632.74
2018,5,11,16,30,830.0,75.0,4.5,18.4,476.0,755.64,603.4
2018,5,11,16,45,797.0,70.5,4.45,17.95,420.0,692.65,559.26
2018,5,11,17,0,764.0,66.0,4.4,17.5,364.0,629.77,514.11
2018,5,11,17,15,722.5,61.0,4.2,16.8,309.5,561.31,461.38
2018,5,11,17,30,681.0,56.0,4.0,16.1,255.0,494.64,408.08
2018,5,11,17,45,614.0,51.0,3.75,15.35,203.5,416.14,342.94
2018,5,11,18,0,547.0,46.0,3.5,14.6,152.0,346.59,282.54
2018,5,11,18,15,444.5,39.0,3.35,13.8,108.0,262.17,208.4
2018,5,11,18,30,342.0,32.0,3.2,13.0,64.0,188.17,138.77
2018,5,11,18,45,196.0,19.5,3.0,12.25,35.5,95.57,0.0
2018,5,11,19,0,50.0,7.0,2.8,11.5,7.0,19.34,0.0
2018,5,11,19,15,25.0,3.5,2.75,11.15,3.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,12,4,45,14.0,2.5,2.05,7.15,2.5,0.0,0.0
2018,5,12,5,0,28.0,5.0,2.2,7.3,5.0,0.0,0.0
2018,5,12,5,15,150.5,18.0,2.4,7.85,29.5,15.36,0.0
2018,5,12,5,30,273.0,31.0,2.6,8.4,54.0,25.96,15.36
2018,5,12,5,45,386.0,40.0,2.75,9.0,97.0,32.76,23.44
2018,5,12,6,0,499.0,49.0,2.9,9.6,140.0,39.57,30.07
2018,5,12,6,15,570.0,55.5,2.9,10.2,191.0,44.06,34.36
2018,5,12,6,30,641.0,62.0,2.9,10.8,242.0,48.56,38.43
2018,5,12,6,45,688.0,67.0,2.9,11.45,296.0,51.69,41.1
2018,5,12,7,0,735.0,72.0,2.9,12.1,350.0,59.66,47.99
2018,5,12,7,15,768.5,75.5,2.8,12.8,404.0,61.63,49.43
2018,5,12,7,30,802.0,79.0,2.7,13.5,458.0,63.59,50.82
2018,5,12,7,45,827.5,81.0,2.6,14.15,510.5,64.32,51.12
2018,5,12,8,0,853.0,83.0,2.5,14.8,563.0,73.87,59.1
2018,5,12,8,15,871.0,86.0,2.45,15.4,613.0,132.27,74.19
2018,5,12,8,30,889.0,89.0,2.4,16.0,663.0,193.87,114.28
2018,5,12,8,45,903.0,91.0,2.35,16.6,708.5,255.6,163.93
2018,5,12,9,0,917.0,93.0,2.3,17.2,754.0,318.22,217.84
2018,5,12,9,15,926.5,95.0,2.35,17.55,794.0,380.01,272.16
2018,5,12,9,30,936.0,97.0,2.4,17.9,834.0,441.64,325.52
2018,5,12,9,45,942.5,99.0,2.45,18.25,867.5,501.52,376.13
2018,5,12,10,0,949.0,101.0,2.5,18.6,901.0,560.39,424.32
2018,5,12,10,15,954.5,102.0,2.55,18.85,928.5,616.66,469.18
2018,5,12,10,30,960.0,103.0,2.6,19.1,956.0,671.3,511.44
2018,5,12,10,45,963.0,104.0,2.65,19.35,975.5,722.47,549.96
2018,5,12,11,0,966.0,105.0,2.7,19.6,995.0,771.33,585.83
2018,5,12,11,15,967.5,106.0,2.8,19.75,1007.0,816.59,618.01
2018,5,12,11,30,969.0,107.0,2.9,19.9,1019.0,859.07,646.88
2018,5,12,11,45,968.5,107.5,3.0,20.05,1022.5,896.52,672.18
2018,5,12,12,0,968.0,108.0,3.1,20.2,1026.0,930.74,695.25
2018,5,12,12,15,965.0,109.0,3.15,20.3,1021.5,959.83,714.62
2018,5,12,12,30,962.0,110.0,3.2,20.4,1017.0,985.29,731.62
2018,5,12,12,45,956.5,111.5,3.3,20.45,1004.5,1005.16,745.51
2018,5,12,13,0,951.0,113.0,3.4,20.5,992.0,1021.14,756.96
2018,5,12,13,15,945.5,112.5,3.5,20.45,972.0,1031.2,764.93
2018,5,12,13,30,940.0,112.0,3.6,20.4,952.0,1037.23,770.42
2018,5,12,13,45,933.0,111.5,3.65,20.35,925.0,1037.77,772.06
2018,5,12,14,0,926.0,111.0,3.7,20.3,898.0,1034.31,771.22
2018,5,12,14,15,916.5,109.5,3.75,20.15,864.0,1023.42,765.88
2018,5,12,14,30,907.0,108.0,3.8,20.0,830.0,1008.7,758.1
2018,5,12,14,45,895.0,107.0,3.85,19.8,790.5,988.42,746.79
2018,5,12,15,0,883.0,106.0,3.9,19.6,751.0,964.7,733.17
2018,5,12,15,15,869.0,103.5,3.9,19.6,706.5,934.2,714.01
2018,5,12,15,30,855.0,101.0,3.9,19.6,662.0,910.52,699.59
2018,5,12,15,45,834.5,99.0,3.85,19.05,613.0,868.66,673.44
2018,5,12,16,0,814.0,97.0,3.8,18.5,564.0,824.62,645.48
2018,5,12,16,15,787.5,93.0,3.75,18.1,511.5,771.51,610.09
2018,5,12,16,30,761.0,89.0,3.7,17.7,459.0,717.32,573.25
2018,5,12,16,45,727.0,85.5,3.6,17.3,406.0,660.81,533.64
2018,5,12,17,0,693.0,82.0,3.5,16.9,353.0,601.51,490.01
2018,5,12,17,15,646.5,76.5,3.25,16.3,300.5,532.48,436.6
2018,5,12,17,30,600.0,71.0,3.0,15.7,248.0,465.88,383.28
2018,5,12,17,45,532.0,63.5,2.75,15.05,197.5,388.1,319.02
2018,5,12,18,0,464.0,56.0,2.5,14.4,147.0,315.93,257.12
2018,5,12,18,15,361.0,46.0,2.3,13.65,104.0,232.01,184.26
2018,5,12,18,30,258.0,36.0,2.1,12.9,61.0,159.84,118.35
2018,5,12,18,45,147.0,22.0,1.85,12.1,34.5,82.86,1.45
2018,5,12,19,0,36.0,8.0,1.6,11.3,8.0,16.43,0.0
2018,5,12,19,15,18.0,4.0,1.6,11.0,4.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.95,8.05,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.0,8.1,1.0,0.85,0.0
2018,5,13,5,15,0.0,4.5,2.05,8.3,4.5,3.84,0.0
2018,5,13,5,30,0.0,8.0,2.1,8.5,8.0,6.57,0.0
2018,5,13,5,45,0.0,14.0,2.15,8.75,14.0,11.51,4.62
2018,5,13,6,0,0.0,20.0,2.2,9.0,20.0,16.46,9.3
2018,5,13,6,15,0.0,29.0,2.15,9.4,29.0,23.91,16.19
2018,5,13,6,30,0.0,38.0,2.1,9.8,38.0,31.37,23.0
2018,5,13,6,45,0.0,66.5,2.05,10.15,66.5,55.09,44.41
2018,5,13,7,0,0.0,95.0,2.0,10.5,95.0,76.96,63.8
2018,5,13,7,15,0.5,108.5,1.95,11.05,108.5,87.55,72.79
2018,5,13,7,30,1.0,122.0,1.9,11.6,122.0,98.06,81.59
2018,5,13,7,45,6.5,146.0,1.85,12.2,149.5,116.0,96.7
2018,5,13,8,0,12.0,170.0,1.8,12.8,177.0,133.66,111.3
2018,5,13,8,15,97.0,195.0,1.75,13.35,257.5,146.66,113.04
2018,5,13,8,30,182.0,220.0,1.7,13.9,338.0,184.76,138.54
2018,5,13,8,45,242.5,241.5,1.7,14.5,410.0,219.43,163.24
2018,5,13,9,0,303.0,263.0,1.7,15.1,482.0,270.09,201.89
2018,5,13,9,15,470.5,236.5,1.75,15.65,597.5,326.1,242.89
2018,5,13,9,30,638.0,210.0,1.8,16.2,713.0,404.18,302.66
2018,5,13,9,45,785.0,153.0,1.8,16.75,798.5,470.64,354.77
2018,5,13,10,0,932.0,96.0,1.8,17.3,884.0,547.36,414.57
2018,5,13,10,15,938.0,97.0,1.9,17.75,911.0,602.84,458.43
2018,5,13,10,30,944.0,98.0,2.0,18.2,938.0,656.78,499.91
2018,5,13,10,45,948.0,98.5,2.05,18.7,957.5,707.26,537.3
2018,5,13,11,0,952.0,99.0,2.1,19.2,977.0,755.55,572.07
2018,5,13,11,15,954.0,100.0,2.2,19.45,989.5,800.43,603.57
2018,5,13,11,30,956.0,101.0,2.3,19.7,1002.0,842.61,631.91
2018,5,13,11,45,957.0,101.0,2.4,19.95,1006.5,880.22,656.99
2018,5,13,12,0,958.0,101.0,2.5,20.2,1011.0,914.72,679.92
2018,5,13,12,15,912.5,124.5,2.6,20.3,989.0,926.27,687.93
2018,5,13,12,30,867.0,148.0,2.7,20.4,967.0,932.01,692.37
2018,5,13,12,45,789.0,184.0,2.8,20.55,922.5,928.99,690.97
2018,5,13,13,0,711.0,220.0,2.9,20.7,878.0,917.04,683.73
2018,5,13,13,15,685.0,228.0,2.95,20.65,852.0,914.51,683.1
2018,5,13,13,30,659.0,236.0,3.0,20.6,826.0,908.22,679.64
2018,5,13,13,45,665.0,223.5,3.1,20.55,804.5,909.5,682.43
2018,5,13,14,0,671.0,211.0,3.2,20.5,783.0,907.3,682.57
2018,5,13,14,15,776.5,162.5,3.25,20.3,800.0,953.15,715.59
2018,5,13,14,30,882.0,114.0,3.3,20.1,817.0,989.48,741.81
2018,5,13,14,45,829.0,124.5,3.4,19.95,760.0,954.29,720.2
2018,5,13,15,0,776.0,135.0,3.5,19.8,703.0,905.11,689.29
2018,5,13,15,15,803.0,120.5,3.5,19.8,677.5,901.27,688.64
2018,5,13,15,30,830.0,106.0,3.5,19.8,652.0,892.47,684.33
2018,5,13,15,45,810.0,103.5,3.5,19.2,604.0,851.17,658.84
2018,5,13,16,0,790.0,101.0,3.5,18.6,556.0,807.74,631.65
2018,5,13,16,15,711.0,108.0,3.5,18.15,489.5,729.32,577.98
2018,5,13,16,30,632.0,115.0,3.5,17.7,423.0,649.71,522.04
2018,5,13,16,45,602.0,107.5,3.45,17.25,374.0,593.29,481.09
2018,5,13,17,0,572.0,100.0,3.4,16.8,325.0,537.22,439.05
2018,5,13,17,15,553.5,88.5,3.35,16.15,280.5,485.02,399.16
2018,5,13,17,30,535.0,77.0,3.3,15.5,236.0,432.92,357.66
2018,5,13,17,45,487.5,67.5,3.2,14.85,190.5,367.45,303.23
2018,5,13,18,0,440.0,58.0,3.1,14.2,145.0,305.64,249.73
2018,5,13,18,15,344.0,47.0,2.95,13.5,103.0,225.18,179.48
2018,5,13,18,30,248.0,36.0,2.8,12.8,61.0,155.4,115.87
2018,5,13,18,45,141.5,22.0,2.65,12.1,34.5,81.31,11.46
2018,5,13,19,0,35.0,8.0,2.5,11.4,8.0,16.14,0.0
2018,5,13,19,15,17.5,4.0,2.45,11.05,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.65,7.5,0.5,0.0,0.0
