Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,13,4,45,56.5,6.5,1.75,10.5,8.5,0.0,0.0
2018,6,13,5,0,113.0,13.0,1.8,10.7,17.0,11.1,0.0
2018,6,13,5,15,214.0,21.5,1.9,11.3,43.0,17.45,7.62
2018,6,13,5,30,315.0,30.0,2.0,11.9,69.0,24.09,15.42
2018,6,13,5,45,414.5,38.5,2.05,12.45,114.0,30.66,21.71
2018,6,13,6,0,514.0,47.0,2.1,13.0,159.0,37.17,27.75
2018,6,13,6,15,611.0,52.5,2.1,13.8,219.5,44.92,34.71
2018,6,13,6,30,708.0,58.0,2.1,14.6,280.0,49.44,38.6
2018,6,13,6,45,747.0,61.0,2.1,15.35,332.5,51.44,40.16
2018,6,13,7,0,786.0,64.0,2.1,16.1,385.0,53.46,41.67
2018,6,13,7,15,813.0,66.5,2.1,17.05,437.5,54.96,42.65
2018,6,13,7,30,840.0,69.0,2.1,18.0,490.0,64.36,50.44
2018,6,13,7,45,860.5,71.0,2.1,18.9,540.5,66.11,51.55
2018,6,13,8,0,881.0,73.0,2.1,19.8,591.0,67.75,52.57
2018,6,13,8,15,896.0,75.0,2.1,20.6,639.0,112.38,60.35
2018,6,13,8,30,911.0,77.0,2.1,21.4,687.0,172.0,94.39
2018,6,13,8,45,922.5,78.5,2.15,22.2,731.0,231.91,139.66
2018,6,13,9,0,934.0,80.0,2.2,23.0,775.0,292.45,190.01
2018,6,13,9,15,941.5,82.0,2.3,23.65,813.5,352.51,241.52
2018,6,13,9,30,949.0,84.0,2.4,24.3,852.0,412.23,292.31
2018,6,13,9,45,953.5,87.0,2.5,24.95,885.0,470.89,341.05
2018,6,13,10,0,958.0,90.0,2.6,25.6,918.0,528.41,387.37
2018,6,13,10,15,963.0,90.5,2.7,26.05,944.5,582.87,430.27
2018,6,13,10,30,968.0,91.0,2.8,26.5,971.0,635.72,470.66
2018,6,13,10,45,971.0,92.0,2.95,26.95,991.0,685.91,508.15
2018,6,13,11,0,974.0,93.0,3.1,27.4,1011.0,733.9,543.1
2018,6,13,11,15,976.0,93.5,3.2,27.65,1023.5,778.36,575.03
2018,6,13,11,30,978.0,94.0,3.3,27.9,1036.0,820.18,602.97
2018,6,13,11,45,979.0,94.0,3.4,28.2,1041.5,857.99,627.64
2018,6,13,12,0,980.0,94.0,3.5,28.5,1047.0,892.8,650.2
2018,6,13,12,15,978.5,95.0,3.6,28.55,1044.5,923.22,670.47
2018,6,13,12,30,977.0,96.0,3.7,28.6,1042.0,950.25,688.55
2018,6,13,12,45,974.5,96.0,3.8,28.65,1031.5,971.91,703.18
2018,6,13,13,0,972.0,96.0,3.9,28.7,1021.0,989.83,715.49
2018,6,13,13,15,969.0,95.5,3.95,28.6,1004.0,1002.95,724.93
2018,6,13,13,30,966.0,95.0,4.0,28.5,987.0,1012.15,731.97
2018,6,13,13,45,961.5,94.0,4.05,28.35,962.5,1015.45,735.49
2018,6,13,14,0,957.0,93.0,4.1,28.2,938.0,1014.77,736.58
2018,6,13,14,15,950.0,92.5,4.1,27.95,907.0,1008.28,734.03
2018,6,13,14,30,943.0,92.0,4.1,27.7,876.0,997.94,729.11
2018,6,13,14,45,934.5,90.5,4.15,27.45,839.0,981.37,720.48
2018,6,13,15,0,926.0,89.0,4.2,27.2,802.0,961.19,709.51
2018,6,13,15,15,915.0,87.5,4.2,27.2,760.0,935.27,693.75
2018,6,13,15,30,904.0,86.0,4.2,27.2,718.0,906.16,675.85
2018,6,13,15,45,889.5,84.0,4.25,26.35,671.5,870.49,655.82
2018,6,13,16,0,875.0,82.0,4.3,25.5,625.0,832.24,633.67
2018,6,13,16,15,856.0,79.5,4.3,24.9,575.0,787.5,605.67
2018,6,13,16,30,837.0,77.0,4.3,24.3,525.0,741.01,575.92
2018,6,13,16,45,812.5,74.0,4.3,23.65,473.5,694.69,545.76
2018,6,13,17,0,788.0,71.0,4.3,23.0,422.0,640.96,508.98
2018,6,13,17,15,754.0,67.5,4.2,22.2,369.5,580.17,464.27
2018,6,13,17,30,720.0,64.0,4.1,21.4,317.0,520.21,418.58
2018,6,13,17,45,672.0,59.5,4.05,20.55,265.5,452.67,365.26
2018,6,13,18,0,624.0,55.0,4.0,19.7,214.0,390.49,313.99
2018,6,13,18,15,552.0,48.5,3.85,18.8,166.5,317.02,251.78
2018,6,13,18,30,480.0,42.0,3.7,17.9,119.0,250.26,193.33
2018,6,13,18,45,366.0,33.5,3.55,17.0,80.5,174.74,127.39
2018,6,13,19,0,252.0,25.0,3.4,16.1,42.0,106.78,53.53
2018,6,13,19,15,133.5,13.5,3.4,15.5,22.0,40.24,0.0
2018,6,13,19,30,15.0,2.0,3.4,14.9,2.0,0.0,0.0
2018,6,13,19,45,7.5,1.0,3.35,14.25,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,6,14,4,45,22.0,5.5,2.4,9.3,6.0,0.0,0.0
2018,6,14,5,0,44.0,11.0,2.5,9.5,12.0,9.39,0.0
2018,6,14,5,15,120.0,22.5,2.55,9.95,35.0,17.39,7.63
2018,6,14,5,30,196.0,34.0,2.6,10.4,58.0,26.09,17.28
2018,6,14,5,45,215.5,47.0,2.65,10.9,84.5,35.48,26.15
2018,6,14,6,0,235.0,60.0,2.7,11.4,111.0,44.51,34.54
2018,6,14,6,15,257.5,73.0,2.75,12.05,142.5,53.22,42.41
2018,6,14,6,30,280.0,86.0,2.8,12.7,174.0,61.58,49.76
2018,6,14,6,45,311.0,100.0,2.8,13.35,214.0,70.34,57.29
2018,6,14,7,0,342.0,114.0,2.8,14.0,254.0,78.73,64.34
2018,6,14,7,15,357.0,132.5,2.75,14.8,295.5,89.4,73.22
2018,6,14,7,30,372.0,151.0,2.7,15.6,337.0,99.5,81.44
2018,6,14,7,45,366.5,172.0,2.6,16.35,371.0,110.22,90.09
2018,6,14,8,0,361.0,193.0,2.5,17.1,405.0,120.23,98.0
2018,6,14,8,15,449.0,188.5,2.5,17.85,474.0,142.88,98.59
2018,6,14,8,30,537.0,184.0,2.5,18.6,543.0,182.01,119.18
2018,6,14,8,45,635.0,167.0,2.5,19.35,619.0,225.37,148.18
2018,6,14,9,0,733.0,150.0,2.5,20.1,695.0,279.97,189.82
2018,6,14,9,15,807.0,133.0,2.55,20.8,762.0,342.14,240.18
2018,6,14,9,30,881.0,116.0,2.6,21.5,829.0,410.05,295.31
2018,6,14,9,45,925.5,100.5,2.65,22.15,876.0,468.45,343.47
2018,6,14,10,0,970.0,85.0,2.7,22.8,923.0,529.3,392.4
2018,6,14,10,15,975.0,85.5,2.75,23.35,950.0,584.33,435.96
2018,6,14,10,30,980.0,86.0,2.8,23.9,977.0,637.73,476.88
2018,6,14,10,45,983.0,87.0,2.85,24.45,997.0,688.45,514.55
2018,6,14,11,0,986.0,88.0,2.9,25.0,1017.0,736.94,549.5
2018,6,14,11,15,988.0,88.5,3.05,25.4,1030.0,781.88,581.91
2018,6,14,11,30,990.0,89.0,3.2,25.8,1043.0,824.13,610.11
2018,6,14,11,45,990.0,89.5,3.3,26.15,1048.0,861.98,634.84
2018,6,14,12,0,990.0,90.0,3.4,26.5,1053.0,896.72,657.38
2018,6,14,12,15,988.5,91.0,3.5,26.55,1050.5,927.42,677.96
2018,6,14,12,30,987.0,92.0,3.6,26.6,1048.0,954.68,696.3
2018,6,14,12,45,984.0,92.5,3.75,26.7,1037.5,976.55,711.34
2018,6,14,13,0,981.0,93.0,3.9,26.8,1027.0,994.64,724.02
2018,6,14,13,15,977.0,93.0,4.0,26.65,1009.5,1007.44,733.77
2018,6,14,13,30,973.0,93.0,4.1,26.5,992.0,1016.28,741.08
2018,6,14,13,45,967.5,93.0,4.2,26.35,967.5,1019.71,745.02
2018,6,14,14,0,962.0,93.0,4.3,26.2,943.0,1019.16,746.5
2018,6,14,14,15,955.5,92.0,4.35,25.85,912.0,1012.68,744.5
2018,6,14,14,30,949.0,91.0,4.4,25.5,881.0,1002.31,740.06
2018,6,14,14,45,939.5,90.0,4.5,25.15,843.5,985.33,731.58
2018,6,14,15,0,930.0,89.0,4.6,24.8,806.0,964.75,720.93
2018,6,14,15,15,919.5,87.5,4.6,24.8,764.0,939.28,705.26
2018,6,14,15,30,909.0,86.0,4.6,24.8,722.0,910.58,687.39
2018,6,14,15,45,894.5,84.0,4.6,23.85,675.5,874.84,667.11
2018,6,14,16,0,880.0,82.0,4.6,22.9,629.0,836.5,644.67
2018,6,14,16,15,861.5,80.0,4.5,22.3,579.5,792.63,616.38
2018,6,14,16,30,843.0,78.0,4.4,21.7,530.0,746.97,586.4
2018,6,14,16,45,820.0,74.5,4.35,21.15,478.0,700.98,555.79
2018,6,14,17,0,797.0,71.0,4.3,20.6,426.0,647.43,518.55
2018,6,14,17,15,763.0,66.5,4.15,19.9,372.5,585.1,472.07
2018,6,14,17,30,729.0,62.0,4.0,19.2,319.0,523.63,424.64
2018,6,14,17,45,673.5,57.5,3.9,18.5,265.0,451.62,367.14
2018,6,14,18,0,618.0,53.0,3.8,17.8,211.0,385.47,312.16
2018,6,14,18,15,535.5,47.5,3.55,17.05,163.0,308.88,246.93
2018,6,14,18,30,453.0,42.0,3.3,16.3,115.0,240.1,186.65
2018,6,14,18,45,335.0,33.0,3.1,15.5,77.0,164.24,120.53
2018,6,14,19,0,217.0,24.0,2.9,14.7,39.0,96.93,50.14
2018,6,14,19,15,118.0,13.5,2.85,14.25,20.5,36.99,0.0
2018,6,14,19,30,19.0,3.0,2.8,13.8,2.0,0.0,0.0
2018,6,14,19,45,9.5,1.5,2.7,13.3,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,15,4,45,43.5,6.5,2.2,9.05,8.0,0.0,0.0
2018,6,15,5,0,87.0,13.0,2.3,9.2,16.0,11.1,0.0
2018,6,15,5,15,127.5,20.0,2.35,9.65,32.0,15.51,6.18
2018,6,15,5,30,168.0,27.0,2.4,10.1,48.0,20.76,12.62
2018,6,15,5,45,245.5,36.5,2.45,10.5,82.0,27.93,19.45
2018,6,15,6,0,323.0,46.0,2.5,10.9,116.0,35.17,26.19
2018,6,15,6,15,258.5,54.0,2.5,11.55,119.5,39.88,30.49
2018,6,15,6,30,194.0,62.0,2.5,12.2,123.0,44.3,34.37
2018,6,15,6,45,113.0,79.0,2.55,12.8,116.0,58.32,46.72
2018,6,15,7,0,32.0,96.0,2.6,13.4,109.0,76.42,62.46
2018,6,15,7,15,109.5,113.0,2.55,14.15,166.5,85.57,70.05
2018,6,15,7,30,187.0,130.0,2.5,14.9,224.0,90.82,74.13
2018,6,15,7,45,268.5,131.0,2.5,15.6,281.0,83.74,67.52
2018,6,15,8,0,350.0,132.0,2.5,16.3,338.0,83.94,67.27
2018,6,15,8,15,310.0,151.5,2.5,17.0,345.0,111.4,77.48
2018,6,15,8,30,270.0,171.0,2.5,17.7,352.0,141.91,98.83
2018,6,15,8,45,324.0,175.5,2.5,18.4,406.5,175.67,122.7
2018,6,15,9,0,378.0,180.0,2.5,19.1,461.0,215.73,153.48
2018,6,15,9,15,397.0,187.0,2.65,19.7,495.5,253.03,184.4
2018,6,15,9,30,416.0,194.0,2.8,20.3,530.0,292.24,216.91
2018,6,15,9,45,437.0,206.0,2.9,20.85,572.0,337.66,253.77
2018,6,15,10,0,458.0,218.0,3.0,21.4,614.0,383.13,290.05
2018,6,15,10,15,469.5,240.0,3.1,21.8,656.5,436.8,331.78
2018,6,15,10,30,481.0,262.0,3.2,22.2,699.0,489.42,371.79
2018,6,15,10,45,518.0,277.0,3.35,22.55,757.0,553.13,419.4
2018,6,15,11,0,555.0,292.0,3.5,22.9,815.0,616.68,466.06
2018,6,15,11,15,762.0,194.0,3.55,23.1,922.5,711.65,537.55
2018,6,15,11,30,969.0,96.0,3.6,23.3,1030.0,813.51,611.3
2018,6,15,11,45,941.0,110.5,3.7,23.5,1021.5,840.54,629.0
2018,6,15,12,0,913.0,125.0,3.8,23.7,1013.0,862.83,643.98
2018,6,15,12,15,815.5,167.5,3.9,23.7,959.5,857.01,640.34
2018,6,15,12,30,718.0,210.0,4.0,23.7,906.0,842.68,631.05
2018,6,15,12,45,688.0,224.5,4.15,23.7,886.0,850.59,637.09
2018,6,15,13,0,658.0,239.0,4.3,23.7,866.0,854.62,640.26
2018,6,15,13,15,667.0,226.0,4.35,23.5,852.0,865.34,649.36
2018,6,15,13,30,676.0,213.0,4.4,23.3,838.0,872.8,655.94
2018,6,15,13,45,597.5,226.0,4.45,23.1,768.0,819.58,619.35
2018,6,15,14,0,519.0,239.0,4.5,22.9,698.0,762.73,579.75
2018,6,15,14,15,690.0,178.0,4.6,22.6,766.0,866.43,657.4
2018,6,15,14,30,861.0,117.0,4.7,22.3,834.0,945.86,714.22
2018,6,15,14,45,704.5,149.5,4.75,22.0,719.5,838.63,641.32
2018,6,15,15,0,548.0,182.0,4.8,21.7,605.0,727.17,563.67
2018,6,15,15,15,595.0,160.0,4.8,21.7,596.5,738.59,574.34
2018,6,15,15,30,642.0,138.0,4.8,21.7,588.0,744.91,580.24
2018,6,15,15,45,704.0,120.5,4.9,20.65,584.0,759.93,595.59
2018,6,15,16,0,766.0,103.0,5.0,19.6,580.0,773.4,610.05
2018,6,15,16,15,757.0,100.0,5.0,18.9,539.5,739.19,588.16
2018,6,15,16,30,748.0,97.0,5.0,18.2,499.0,702.78,564.51
2018,6,15,16,45,668.0,100.0,5.0,17.55,432.5,622.4,505.92
2018,6,15,17,0,588.0,103.0,5.0,16.9,366.0,542.95,445.23
2018,6,15,17,15,610.0,89.0,4.85,16.15,332.0,515.0,424.73
2018,6,15,17,30,632.0,75.0,4.7,15.4,298.0,483.12,399.81
2018,6,15,17,45,575.5,69.5,4.6,14.7,248.0,414.09,343.13
2018,6,15,18,0,519.0,64.0,4.5,14.0,198.0,349.19,288.11
2018,6,15,18,15,458.0,55.0,4.3,13.4,154.0,283.13,230.36
2018,6,15,18,30,397.0,46.0,4.1,12.8,110.0,222.79,176.11
2018,6,15,18,45,307.5,35.5,3.9,12.15,75.0,157.77,117.73
2018,6,15,19,0,218.0,25.0,3.7,11.5,40.0,98.47,53.14
2018,6,15,19,15,116.0,13.5,3.6,11.2,21.0,36.65,0.0
2018,6,15,19,30,14.0,2.0,3.5,10.9,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.45,10.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,16,4,45,3.0,2.5,2.5,7.8,2.5,0.0,0.0
2018,6,16,5,0,6.0,5.0,2.5,7.9,5.0,4.27,0.0
2018,6,16,5,15,3.0,10.0,2.5,8.2,10.0,8.44,0.8
2018,6,16,5,30,0.0,15.0,2.5,8.5,15.0,12.34,5.27
2018,6,16,5,45,0.0,22.5,2.55,8.8,22.5,18.53,11.12
2018,6,16,6,0,0.0,30.0,2.6,9.1,30.0,24.74,16.92
2018,6,16,6,15,0.0,35.0,2.55,9.55,35.0,28.88,20.74
2018,6,16,6,30,0.0,40.0,2.5,10.0,40.0,33.04,24.47
2018,6,16,6,45,1.0,60.0,2.5,10.45,60.5,49.7,39.42
2018,6,16,7,0,2.0,80.0,2.5,10.9,81.0,66.15,53.92
2018,6,16,7,15,8.5,117.0,2.5,11.6,121.5,94.23,78.41
2018,6,16,7,30,15.0,154.0,2.5,12.3,162.0,121.23,101.44
2018,6,16,7,45,60.0,158.5,2.5,12.95,193.5,120.3,99.98
2018,6,16,8,0,105.0,163.0,2.5,13.6,225.0,117.19,96.71
2018,6,16,8,15,186.5,163.0,2.5,14.3,283.5,119.55,88.55
2018,6,16,8,30,268.0,163.0,2.5,15.0,342.0,136.34,95.44
2018,6,16,8,45,342.0,176.5,2.55,15.7,420.5,179.23,126.08
2018,6,16,9,0,416.0,190.0,2.6,16.4,499.0,231.19,165.87
2018,6,16,9,15,380.5,237.0,2.65,17.0,531.0,281.61,208.86
2018,6,16,9,30,345.0,284.0,2.7,17.6,563.0,328.64,248.03
2018,6,16,9,45,530.5,242.0,2.75,18.25,691.0,400.01,301.9
2018,6,16,10,0,716.0,200.0,2.8,18.9,819.0,490.62,371.0
2018,6,16,10,15,844.0,145.0,2.9,19.35,896.0,558.56,424.15
2018,6,16,10,30,972.0,90.0,3.0,19.8,973.0,634.61,482.9
2018,6,16,10,45,975.0,90.5,3.05,20.25,993.0,684.63,520.89
2018,6,16,11,0,978.0,91.0,3.1,20.7,1013.0,732.42,556.32
2018,6,16,11,15,980.0,91.0,3.2,21.0,1025.5,776.69,588.92
2018,6,16,11,30,982.0,91.0,3.3,21.3,1038.0,818.29,617.4
2018,6,16,11,45,982.5,91.5,3.4,21.55,1043.0,856.33,643.04
2018,6,16,12,0,983.0,92.0,3.5,21.8,1048.0,891.33,666.5
2018,6,16,12,15,981.0,93.0,3.55,21.9,1045.5,921.51,686.73
2018,6,16,12,30,979.0,94.0,3.6,22.0,1043.0,948.25,704.65
2018,6,16,12,45,974.5,96.0,3.7,22.1,1032.5,970.13,719.67
2018,6,16,13,0,970.0,98.0,3.8,22.2,1022.0,988.25,732.3
2018,6,16,13,15,966.5,97.0,3.85,22.1,1004.5,1000.6,741.45
2018,6,16,13,30,963.0,96.0,3.9,22.0,987.0,1009.0,748.13
2018,6,16,13,45,958.0,95.5,3.95,21.95,962.5,1012.5,751.56
2018,6,16,14,0,953.0,95.0,4.0,21.9,938.0,1012.04,752.53
2018,6,16,14,15,946.0,94.0,4.05,21.65,907.0,1005.25,749.99
2018,6,16,14,30,939.0,93.0,4.1,21.4,876.0,994.6,745.0
2018,6,16,14,45,930.5,92.0,4.15,21.15,839.5,978.8,736.62
2018,6,16,15,0,922.0,91.0,4.2,20.9,803.0,959.41,725.87
2018,6,16,15,15,911.0,89.5,4.2,20.9,761.0,933.76,709.87
2018,6,16,15,30,900.0,88.0,4.2,20.9,719.0,904.93,691.69
2018,6,16,15,45,885.5,85.5,4.35,20.1,672.5,868.98,671.19
2018,6,16,16,0,871.0,83.0,4.5,19.3,626.0,830.44,648.82
2018,6,16,16,15,851.0,81.5,4.55,18.7,576.5,786.32,620.77
2018,6,16,16,30,831.0,80.0,4.6,18.1,527.0,747.32,595.96
2018,6,16,16,45,805.5,77.0,4.6,17.5,475.0,693.92,559.48
2018,6,16,17,0,780.0,74.0,4.6,16.9,423.0,639.88,521.22
2018,6,16,17,15,745.0,71.0,4.6,16.25,371.0,579.4,475.45
2018,6,16,17,30,710.0,68.0,4.6,15.6,319.0,519.8,428.72
2018,6,16,17,45,660.5,63.5,4.6,14.9,268.0,454.16,375.34
2018,6,16,18,0,611.0,59.0,4.6,14.2,217.0,389.75,320.94
2018,6,16,18,15,535.5,52.5,4.5,13.55,169.0,315.21,256.23
2018,6,16,18,30,460.0,46.0,4.4,12.9,121.0,247.64,195.82
2018,6,16,18,45,342.0,37.0,4.3,12.3,82.5,170.87,127.78
2018,6,16,19,0,224.0,28.0,4.2,11.7,44.0,103.45,57.36
2018,6,16,19,15,118.0,15.0,4.15,11.45,23.0,38.45,0.0
2018,6,16,19,30,12.0,2.0,4.1,11.2,2.0,0.0,0.0
2018,6,16,19,45,6.0,1.0,4.05,10.9,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,17,4,45,0.0,3.0,1.4,8.1,3.0,0.0,0.0
2018,6,17,5,0,0.0,6.0,1.4,8.2,6.0,5.12,0.0
2018,6,17,5,15,0.0,16.5,1.4,8.5,16.5,13.6,4.72
2018,6,17,5,30,0.0,27.0,1.4,8.8,27.0,22.3,14.08
2018,6,17,5,45,0.0,43.0,1.4,9.1,43.0,35.23,26.16
2018,6,17,6,0,0.0,59.0,1.4,9.4,59.0,47.82,37.84
2018,6,17,6,15,39.0,87.5,1.4,9.9,99.5,67.9,56.03
2018,6,17,6,30,78.0,116.0,1.4,10.4,140.0,87.82,73.72
2018,6,17,6,45,95.0,135.5,1.45,10.95,170.5,98.5,82.86
2018,6,17,7,0,112.0,155.0,1.5,11.5,201.0,111.26,93.63
2018,6,17,7,15,105.0,180.0,1.5,12.1,227.5,126.46,106.3
2018,6,17,7,30,98.0,205.0,1.5,12.7,254.0,147.43,123.71
2018,6,17,7,45,182.0,225.0,1.5,13.35,327.5,153.91,128.43
2018,6,17,8,0,266.0,245.0,1.5,14.0,401.0,156.9,130.19
2018,6,17,8,15,304.0,260.0,1.55,14.6,452.5,183.27,136.67
2018,6,17,8,30,342.0,275.0,1.6,15.2,504.0,221.73,160.35
2018,6,17,8,45,367.0,284.5,1.7,15.8,544.5,259.17,187.51
2018,6,17,9,0,392.0,294.0,1.8,16.4,585.0,299.38,218.89
2018,6,17,9,15,560.0,239.0,1.9,16.85,678.5,336.54,245.08
2018,6,17,9,30,728.0,184.0,2.0,17.3,772.0,393.84,289.32
2018,6,17,9,45,828.5,142.5,2.1,17.8,837.5,453.6,337.69
2018,6,17,10,0,929.0,101.0,2.2,18.3,903.0,519.67,390.65
2018,6,17,10,15,934.5,101.5,2.3,18.65,929.5,573.04,433.88
2018,6,17,10,30,940.0,102.0,2.4,19.0,956.0,624.93,474.77
2018,6,17,10,45,944.5,102.0,2.55,19.4,976.0,674.1,512.67
2018,6,17,11,0,949.0,102.0,2.7,19.8,996.0,721.27,548.18
2018,6,17,11,15,951.5,102.0,2.8,20.05,1009.0,764.82,580.38
2018,6,17,11,30,954.0,102.0,2.9,20.3,1022.0,805.84,609.03
2018,6,17,11,45,955.0,102.5,3.0,20.55,1027.5,843.44,634.43
2018,6,17,12,0,956.0,103.0,3.1,20.8,1033.0,878.15,657.76
2018,6,17,12,15,955.0,103.0,3.2,20.95,1030.5,907.71,677.79
2018,6,17,12,30,954.0,103.0,3.3,21.1,1028.0,933.97,695.64
2018,6,17,12,45,951.0,103.5,3.4,21.25,1018.0,955.46,710.33
2018,6,17,13,0,948.0,104.0,3.5,21.4,1008.0,973.29,722.68
2018,6,17,13,15,945.5,103.0,3.55,21.35,991.0,986.42,732.22
2018,6,17,13,30,943.0,102.0,3.6,21.3,974.0,995.71,739.36
2018,6,17,13,45,939.0,100.5,3.65,21.3,950.5,999.19,742.64
2018,6,17,14,0,935.0,99.0,3.7,21.3,927.0,998.76,743.49
2018,6,17,14,15,928.5,98.0,3.7,21.2,896.5,992.59,740.59
2018,6,17,14,30,922.0,97.0,3.7,21.1,866.0,982.63,735.31
2018,6,17,14,45,914.5,95.0,3.75,21.0,830.0,966.96,726.63
2018,6,17,15,0,907.0,93.0,3.8,20.9,794.0,947.72,715.6
2018,6,17,15,15,896.0,91.5,3.8,20.9,752.5,922.4,699.88
2018,6,17,15,30,885.0,90.0,3.8,20.9,711.0,893.96,682.01
2018,6,17,15,45,871.0,87.5,3.8,20.4,665.5,858.88,660.71
2018,6,17,16,0,857.0,85.0,3.8,19.9,620.0,821.24,637.36
2018,6,17,16,15,838.5,82.5,3.8,19.55,571.0,777.68,609.06
2018,6,17,16,30,820.0,80.0,3.8,19.2,522.0,739.16,584.04
2018,6,17,16,45,796.0,77.0,3.8,18.8,471.0,687.31,548.72
2018,6,17,17,0,772.0,74.0,3.8,18.4,420.0,634.73,511.66
2018,6,17,17,15,738.5,70.5,3.7,17.85,368.5,575.02,466.72
2018,6,17,17,30,705.0,67.0,3.6,17.3,317.0,516.11,420.89
2018,6,17,17,45,658.5,61.5,3.55,16.8,266.0,451.08,368.5
2018,6,17,18,0,612.0,56.0,3.5,16.3,215.0,387.18,315.09
2018,6,17,18,15,541.0,50.0,3.4,15.6,168.0,315.25,253.5
2018,6,17,18,30,470.0,44.0,3.3,14.9,121.0,249.84,195.63
2018,6,17,18,45,359.5,35.0,3.15,14.2,82.5,175.17,129.91
2018,6,17,19,0,249.0,26.0,3.0,13.5,44.0,108.7,60.8
2018,6,17,19,15,132.5,14.0,2.95,13.05,23.0,40.85,0.0
2018,6,17,19,30,16.0,2.0,2.9,12.6,2.0,0.0,0.0
2018,6,17,19,45,8.0,1.0,2.85,12.1,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,4,45,13.5,5.5,0.9,9.5,6.0,0.0,0.0
2018,6,18,5,0,27.0,11.0,1.0,9.7,12.0,9.39,0.0
2018,6,18,5,15,134.5,26.5,1.0,10.15,41.5,20.48,9.8
2018,6,18,5,30,242.0,42.0,1.0,10.6,71.0,32.26,22.68
2018,6,18,5,45,388.5,47.5,1.0,11.1,120.0,38.1,28.5
2018,6,18,6,0,535.0,53.0,1.0,11.6,169.0,42.16,32.43
2018,6,18,6,15,596.0,58.5,1.0,12.35,219.0,45.84,35.77
2018,6,18,6,30,657.0,64.0,1.0,13.1,269.0,49.52,38.95
2018,6,18,6,45,697.0,68.0,1.0,13.8,320.5,56.49,44.93
2018,6,18,7,0,737.0,72.0,1.0,14.5,372.0,59.0,46.86
2018,6,18,7,15,765.5,75.5,1.15,15.45,423.5,60.96,48.2
2018,6,18,7,30,794.0,79.0,1.3,16.4,475.0,62.85,49.47
2018,6,18,7,45,815.5,81.5,1.4,17.3,525.0,63.88,49.98
2018,6,18,8,0,837.0,84.0,1.5,18.2,575.0,74.13,58.39
2018,6,18,8,15,852.5,86.5,1.6,18.9,622.0,113.29,64.27
2018,6,18,8,30,868.0,89.0,1.7,19.6,669.0,170.77,96.2
2018,6,18,8,45,825.0,115.5,1.85,20.3,695.5,228.13,141.46
2018,6,18,9,0,782.0,142.0,2.0,21.0,722.0,288.96,193.57
2018,6,18,9,15,705.5,192.5,2.1,21.5,736.5,345.79,243.99
2018,6,18,9,30,629.0,243.0,2.2,22.0,751.0,399.74,290.46
2018,6,18,9,45,615.5,265.0,2.35,22.45,779.0,450.55,331.89
2018,6,18,10,0,602.0,287.0,2.5,22.9,807.0,499.25,370.51
2018,6,18,10,15,750.0,206.5,2.55,23.25,874.5,554.38,413.15
2018,6,18,10,30,898.0,126.0,2.6,23.6,942.0,618.42,462.38
2018,6,18,10,45,879.0,142.0,2.7,23.95,955.0,663.28,496.05
2018,6,18,11,0,860.0,158.0,2.8,24.3,968.0,704.15,526.0
2018,6,18,11,15,898.5,134.0,2.9,24.5,990.5,752.02,561.39
2018,6,18,11,30,937.0,110.0,3.0,24.7,1013.0,799.07,594.8
2018,6,18,11,45,937.5,110.0,3.1,24.9,1018.0,835.38,619.04
2018,6,18,12,0,938.0,110.0,3.2,25.1,1023.0,868.83,641.31
2018,6,18,12,15,941.0,108.0,3.3,25.15,1022.0,899.66,662.18
2018,6,18,12,30,944.0,106.0,3.4,25.2,1021.0,927.41,681.01
2018,6,18,12,45,947.0,102.0,3.5,25.3,1012.5,950.04,696.36
2018,6,18,13,0,950.0,98.0,3.6,25.4,1004.0,969.08,709.44
2018,6,18,13,15,947.0,97.5,3.7,25.35,987.5,982.19,719.15
2018,6,18,13,30,944.0,97.0,3.8,25.3,971.0,991.45,726.49
2018,6,18,13,45,939.5,96.5,3.9,25.25,947.5,995.43,730.49
2018,6,18,14,0,935.0,96.0,4.0,25.2,924.0,995.52,732.09
2018,6,18,14,15,929.5,94.5,4.05,25.05,894.0,989.78,729.95
2018,6,18,14,30,924.0,93.0,4.1,24.9,864.0,980.23,725.42
2018,6,18,14,45,915.5,92.0,4.15,24.7,828.0,964.68,717.11
2018,6,18,15,0,907.0,91.0,4.2,24.5,792.0,945.59,706.51
2018,6,18,15,15,896.5,88.5,4.2,24.5,750.5,919.65,690.46
2018,6,18,15,30,886.0,86.0,4.2,24.5,709.0,890.53,672.24
2018,6,18,15,45,872.5,84.5,4.2,23.95,664.0,856.99,652.3
2018,6,18,16,0,859.0,83.0,4.2,23.4,619.0,820.88,630.32
2018,6,18,16,15,842.5,80.0,4.15,23.0,571.0,778.3,602.88
2018,6,18,16,30,826.0,77.0,4.1,22.6,523.0,733.85,573.69
2018,6,18,16,45,803.5,74.0,4.1,22.25,472.5,689.6,544.2
2018,6,18,17,0,781.0,71.0,4.1,21.9,422.0,637.81,508.15
2018,6,18,17,15,749.5,67.0,4.0,21.3,370.5,578.49,464.14
2018,6,18,17,30,718.0,63.0,3.9,20.7,319.0,519.8,419.1
2018,6,18,17,45,673.5,58.5,3.8,20.15,268.5,454.38,366.98
2018,6,18,18,0,629.0,54.0,3.7,19.6,218.0,391.61,315.01
2018,6,18,18,15,548.5,49.0,3.45,18.85,169.5,317.84,252.56
2018,6,18,18,30,468.0,44.0,3.2,18.1,121.0,249.43,193.02
2018,6,18,18,45,353.5,35.0,2.9,17.35,82.0,173.47,127.22
2018,6,18,19,0,239.0,26.0,2.6,16.6,43.0,106.38,59.64
2018,6,18,19,15,123.5,13.5,2.5,16.05,22.0,38.55,0.0
2018,6,18,19,30,8.0,1.0,2.4,15.5,1.0,0.0,0.0
2018,6,18,19,45,4.0,0.5,2.3,15.0,0.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,19,4,45,62.5,7.0,1.4,10.9,9.0,0.0,0.0
2018,6,19,5,0,125.0,14.0,1.5,11.1,18.0,11.95,0.0
2018,6,19,5,15,266.0,24.5,1.55,11.55,51.0,20.27,9.46
2018,6,19,5,30,407.0,35.0,1.6,12.0,84.0,28.76,19.46
2018,6,19,5,45,493.0,41.5,1.65,12.5,128.5,33.57,24.28
2018,6,19,6,0,579.0,48.0,1.7,13.0,173.0,38.42,28.87
2018,6,19,6,15,634.0,52.5,1.7,13.65,222.5,45.15,34.93
2018,6,19,6,30,689.0,57.0,1.7,14.3,272.0,48.49,37.82
2018,6,19,6,45,703.0,65.0,1.75,15.0,318.5,54.17,42.65
2018,6,19,7,0,717.0,73.0,1.8,15.7,365.0,59.55,47.1
2018,6,19,7,15,769.5,71.0,1.8,16.45,422.0,57.7,45.16
2018,6,19,7,30,822.0,69.0,1.8,17.2,479.0,64.09,50.38
2018,6,19,7,45,842.5,71.5,1.8,17.95,529.5,66.15,51.8
2018,6,19,8,0,863.0,74.0,1.8,18.7,580.0,68.1,53.12
2018,6,19,8,15,878.5,76.0,1.8,19.55,627.5,107.12,58.78
2018,6,19,8,30,894.0,78.0,1.8,20.4,675.0,165.63,90.86
2018,6,19,8,45,906.0,79.5,1.8,21.25,718.5,224.53,134.73
2018,6,19,9,0,918.0,81.0,1.8,22.1,762.0,284.14,184.01
2018,6,19,9,15,926.0,83.0,1.85,22.8,800.5,343.39,234.66
2018,6,19,9,30,934.0,85.0,1.9,23.5,839.0,402.4,284.69
2018,6,19,9,45,940.0,86.5,1.9,24.2,872.0,459.73,332.09
2018,6,19,10,0,946.0,88.0,1.9,24.9,905.0,516.1,377.12
2018,6,19,10,15,952.0,89.0,2.0,25.35,932.5,570.88,420.13
2018,6,19,10,30,958.0,90.0,2.1,25.8,960.0,624.22,460.74
2018,6,19,10,45,962.5,90.0,2.15,26.2,980.5,674.16,497.6
2018,6,19,11,0,967.0,90.0,2.2,26.6,1001.0,722.05,531.98
2018,6,19,11,15,969.5,90.0,2.3,26.9,1014.0,766.28,563.5
2018,6,19,11,30,972.0,90.0,2.4,27.2,1027.0,807.92,591.19
2018,6,19,11,45,973.5,90.0,2.45,27.45,1033.0,846.05,615.71
2018,6,19,12,0,975.0,90.0,2.5,27.7,1039.0,881.23,638.15
2018,6,19,12,15,974.0,90.5,2.6,27.8,1037.0,911.66,658.2
2018,6,19,12,30,973.0,91.0,2.7,27.9,1035.0,938.74,676.1
2018,6,19,12,45,969.5,92.5,2.8,28.0,1025.0,961.0,690.96
2018,6,19,13,0,966.0,94.0,2.9,28.1,1015.0,979.57,703.55
2018,6,19,13,15,963.5,92.5,3.0,28.05,998.0,992.38,712.99
2018,6,19,13,30,961.0,91.0,3.1,28.0,981.0,1001.27,720.07
2018,6,19,13,45,956.5,91.0,3.2,27.95,957.5,1005.81,724.51
2018,6,19,14,0,952.0,91.0,3.3,27.9,934.0,1006.43,726.58
2018,6,19,14,15,946.0,89.5,3.4,27.65,903.5,1000.17,724.91
2018,6,19,14,30,940.0,88.0,3.5,27.4,873.0,990.03,720.84
2018,6,19,14,45,932.5,86.5,3.55,27.2,837.0,974.7,712.98
2018,6,19,15,0,925.0,85.0,3.6,27.0,801.0,955.75,702.79
2018,6,19,15,15,914.5,83.5,3.6,27.0,759.5,930.58,687.63
2018,6,19,15,30,904.0,82.0,3.6,27.0,718.0,902.2,670.35
2018,6,19,15,45,890.0,80.5,3.7,26.3,672.5,867.79,651.23
2018,6,19,16,0,876.0,79.0,3.8,25.6,627.0,830.77,629.99
2018,6,19,16,15,858.5,77.0,3.8,25.1,578.0,788.02,603.35
2018,6,19,16,30,841.0,75.0,3.8,24.6,529.0,743.42,574.96
2018,6,19,16,45,817.0,72.0,3.85,24.1,477.5,697.48,545.19
2018,6,19,17,0,793.0,69.0,3.9,23.6,426.0,644.14,509.07
2018,6,19,17,15,760.5,65.5,3.85,22.85,374.0,584.28,465.47
2018,6,19,17,30,728.0,62.0,3.8,22.1,322.0,525.11,420.78
2018,6,19,17,45,682.0,58.0,3.8,21.4,271.0,458.97,368.83
2018,6,19,18,0,636.0,54.0,3.8,20.7,220.0,395.58,316.95
2018,6,19,18,15,566.5,48.5,3.65,19.75,172.5,325.72,258.08
2018,6,19,18,30,497.0,43.0,3.5,18.8,125.0,260.1,200.91
2018,6,19,18,45,386.0,34.5,3.35,17.9,85.5,184.19,135.03
2018,6,19,19,0,275.0,26.0,3.2,17.0,46.0,116.83,66.48
2018,6,19,19,15,146.5,14.0,3.1,16.35,24.0,44.12,0.0
2018,6,19,19,30,18.0,2.0,3.0,15.7,2.0,0.0,0.0
2018,6,19,19,45,9.0,1.0,2.95,15.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,20,4,45,71.5,7.0,1.45,9.25,9.0,0.0,0.0
2018,6,20,5,0,143.0,14.0,1.6,9.5,18.0,11.95,0.0
2018,6,20,5,15,293.0,24.0,1.7,10.05,52.5,19.89,9.16
2018,6,20,5,30,443.0,34.0,1.8,10.6,87.0,28.03,18.93
2018,6,20,5,45,510.5,40.5,1.85,11.15,129.5,32.84,23.76
2018,6,20,6,0,578.0,47.0,1.9,11.7,172.0,37.63,28.31
2018,6,20,6,15,594.5,58.0,1.95,12.55,215.5,45.47,35.38
2018,6,20,6,30,611.0,69.0,2.0,13.4,259.0,52.91,41.9
2018,6,20,6,45,678.0,70.0,2.05,14.25,316.0,53.14,41.86
2018,6,20,7,0,745.0,71.0,2.1,15.1,373.0,58.35,46.17
2018,6,20,7,15,799.0,68.5,2.15,16.0,432.0,56.27,43.99
2018,6,20,7,30,853.0,66.0,2.2,16.9,491.0,62.47,49.04
2018,6,20,7,45,873.0,68.0,2.25,17.8,542.0,64.28,50.22
2018,6,20,8,0,893.0,70.0,2.3,18.7,593.0,65.98,51.31
2018,6,20,8,15,908.5,72.0,2.35,19.55,641.5,105.38,56.96
2018,6,20,8,30,924.0,74.0,2.4,20.4,690.0,165.62,89.82
2018,6,20,8,45,935.5,75.5,2.4,21.25,734.5,226.17,134.99
2018,6,20,9,0,947.0,77.0,2.4,22.1,779.0,287.36,185.8
2018,6,20,9,15,951.5,81.0,2.45,22.85,817.5,348.7,238.5
2018,6,20,9,30,956.0,85.0,2.5,23.6,856.0,409.42,290.23
2018,6,20,9,45,958.0,89.0,2.55,24.35,888.5,468.25,339.22
2018,6,20,10,0,960.0,93.0,2.6,25.1,921.0,525.7,385.49
2018,6,20,10,15,966.0,93.5,2.7,25.5,949.0,580.91,429.21
2018,6,20,10,30,972.0,94.0,2.8,25.9,977.0,634.64,470.5
2018,6,20,10,45,977.0,94.0,2.9,26.3,998.0,685.64,508.64
2018,6,20,11,0,982.0,94.0,3.0,26.7,1019.0,734.6,544.32
2018,6,20,11,15,985.0,94.5,3.1,26.95,1033.0,780.33,577.22
2018,6,20,11,30,988.0,95.0,3.2,27.2,1047.0,823.48,606.33
2018,6,20,11,45,990.0,94.5,3.35,27.4,1053.0,862.27,632.19
2018,6,20,12,0,992.0,94.0,3.5,27.6,1059.0,898.09,655.99
2018,6,20,12,15,991.0,94.5,3.6,27.65,1057.0,929.14,676.71
2018,6,20,12,30,990.0,95.0,3.7,27.7,1055.0,956.79,695.23
2018,6,20,12,45,987.5,95.0,3.8,27.75,1045.0,979.07,710.29
2018,6,20,13,0,985.0,95.0,3.9,27.8,1035.0,997.58,722.99
2018,6,20,13,15,982.5,94.0,4.0,27.65,1018.0,1011.24,733.25
2018,6,20,13,30,980.0,93.0,4.1,27.5,1001.0,1020.92,741.07
2018,6,20,13,45,976.0,92.5,4.15,27.4,977.0,1025.67,745.38
2018,6,20,14,0,972.0,92.0,4.2,27.3,953.0,1026.4,747.24
2018,6,20,14,15,966.0,91.0,4.25,27.05,922.5,1020.71,745.51
2018,6,20,14,30,960.0,90.0,4.3,26.8,892.0,1011.1,741.33
2018,6,20,14,45,952.5,88.0,4.35,26.55,855.0,995.15,733.07
2018,6,20,15,0,945.0,86.0,4.4,26.3,818.0,975.47,722.41
2018,6,20,15,15,934.5,84.5,4.4,26.3,776.0,950.03,706.93
2018,6,20,15,30,924.0,83.0,4.4,26.3,734.0,921.31,689.24
2018,6,20,15,45,911.0,81.0,4.4,25.55,687.5,886.77,669.49
2018,6,20,16,0,898.0,79.0,4.4,24.8,641.0,849.48,647.57
2018,6,20,16,15,881.5,76.5,4.35,24.3,591.5,806.31,620.31
2018,6,20,16,30,865.0,74.0,4.3,23.8,542.0,761.12,591.22
2018,6,20,16,45,842.0,71.5,4.25,23.25,490.0,709.48,556.96
2018,6,20,17,0,819.0,69.0,4.2,22.7,438.0,662.57,525.47
2018,6,20,17,15,788.0,65.0,4.15,21.95,385.0,601.97,481.23
2018,6,20,17,30,757.0,61.0,4.1,21.2,332.0,541.86,435.75
2018,6,20,17,45,713.0,57.0,4.0,20.5,280.0,475.44,383.28
2018,6,20,18,0,669.0,53.0,3.9,19.8,228.0,411.51,330.68
2018,6,20,18,15,602.0,47.5,3.7,18.85,179.5,338.55,269.07
2018,6,20,18,30,535.0,42.0,3.5,17.9,131.0,274.34,212.59
2018,6,20,18,45,424.5,34.0,3.3,16.95,90.0,196.98,145.02
2018,6,20,19,0,314.0,26.0,3.1,16.0,49.0,128.17,74.21
2018,6,20,19,15,168.5,15.0,3.05,15.4,26.0,49.94,0.0
2018,6,20,19,30,23.0,4.0,3.0,14.8,3.0,0.0,0.0
2018,6,20,19,45,11.5,2.0,2.9,14.15,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,21,4,45,78.0,7.0,1.7,8.6,9.5,0.0,0.0
2018,6,21,5,0,156.0,14.0,1.8,8.8,19.0,11.95,0.0
2018,6,21,5,15,313.0,23.5,1.85,9.3,54.0,19.5,8.79
2018,6,21,5,30,470.0,33.0,1.9,9.8,89.0,27.27,18.32
2018,6,21,5,45,555.0,39.0,1.9,10.35,135.5,34.63,25.45
2018,6,21,6,0,640.0,45.0,1.9,10.9,182.0,39.6,30.18
2018,6,21,6,15,693.0,49.0,2.0,11.7,233.5,42.67,32.98
2018,6,21,6,30,746.0,53.0,2.1,12.5,285.0,45.79,35.67
2018,6,21,6,45,782.5,56.0,2.15,13.35,338.0,47.97,37.41
2018,6,21,7,0,819.0,59.0,2.2,14.2,391.0,56.46,44.67
2018,6,21,7,15,844.5,61.5,2.2,15.05,444.0,58.95,46.52
2018,6,21,7,30,870.0,64.0,2.2,15.9,497.0,61.33,48.25
2018,6,21,7,45,889.0,66.5,2.25,16.75,548.5,63.51,49.78
2018,6,21,8,0,908.0,69.0,2.3,17.6,600.0,65.57,51.2
2018,6,21,8,15,922.0,71.0,2.35,18.45,648.5,104.64,56.64
2018,6,21,8,30,936.0,73.0,2.4,19.3,697.0,165.51,89.73
2018,6,21,8,45,947.0,74.0,2.45,20.15,741.0,226.32,135.18
2018,6,21,9,0,958.0,75.0,2.5,21.0,785.0,287.69,186.42
2018,6,21,9,15,967.0,76.5,2.6,21.65,825.0,349.15,239.57
2018,6,21,9,30,976.0,78.0,2.7,22.3,865.0,410.44,292.28
2018,6,21,9,45,983.5,78.0,2.8,23.0,899.0,469.54,342.08
2018,6,21,10,0,991.0,78.0,2.9,23.7,933.0,527.74,389.65
2018,6,21,10,15,996.0,78.5,2.95,24.3,960.5,583.9,434.13
2018,6,21,10,30,1001.0,79.0,3.0,24.9,988.0,638.42,475.87
2018,6,21,10,45,1004.0,80.0,3.05,25.5,1008.5,690.25,514.29
2018,6,21,11,0,1007.0,81.0,3.1,26.1,1029.0,739.81,549.93
2018,6,21,11,15,1009.0,81.5,3.15,26.6,1042.5,785.78,582.3
2018,6,21,11,30,1011.0,82.0,3.2,27.1,1056.0,829.02,610.27
2018,6,21,11,45,1011.5,82.0,3.2,27.55,1061.5,867.76,634.58
2018,6,21,12,0,1012.0,82.0,3.2,28.0,1067.0,903.36,656.59
2018,6,21,12,15,1007.5,85.5,3.25,28.15,1064.5,934.61,676.73
2018,6,21,12,30,1003.0,89.0,3.3,28.3,1062.0,962.28,694.52
2018,6,21,12,45,996.0,92.5,3.4,28.5,1051.0,984.03,708.72
2018,6,21,13,0,989.0,96.0,3.5,28.7,1040.0,1001.9,720.53
2018,6,21,13,15,986.5,95.5,3.55,28.65,1023.0,1016.19,730.51
2018,6,21,13,30,984.0,95.0,3.6,28.6,1006.0,1026.5,738.07
2018,6,21,13,45,980.0,94.0,3.65,28.55,982.0,1030.87,741.98
2018,6,21,14,0,976.0,93.0,3.7,28.5,958.0,1031.18,743.46
2018,6,21,14,15,970.5,91.0,3.75,28.3,927.0,1025.01,741.35
2018,6,21,14,30,965.0,89.0,3.8,28.1,896.0,1014.83,736.8
2018,6,21,14,45,957.5,87.5,3.85,27.9,859.0,999.42,728.94
2018,6,21,15,0,950.0,86.0,3.9,27.7,822.0,980.27,718.7
2018,6,21,15,15,940.0,84.5,3.9,27.7,780.0,955.26,703.74
2018,6,21,15,30,930.0,83.0,3.9,27.7,738.0,926.92,686.58
2018,6,21,15,45,917.5,80.5,3.95,27.05,691.5,892.14,666.99
2018,6,21,16,0,905.0,78.0,4.0,26.4,645.0,854.56,645.2
2018,6,21,16,15,889.5,75.5,3.95,25.95,595.5,811.99,618.63
2018,6,21,16,30,874.0,73.0,3.9,25.5,546.0,767.33,590.19
2018,6,21,16,45,853.0,69.5,3.9,25.05,494.0,715.64,556.33
2018,6,21,17,0,832.0,66.0,3.9,24.6,442.0,662.87,520.92
2018,6,21,17,15,802.0,62.5,3.75,23.9,389.0,608.57,481.71
2018,6,21,17,30,772.0,59.0,3.6,23.2,336.0,549.06,436.92
2018,6,21,17,45,728.5,55.5,3.4,22.5,284.0,482.81,385.07
2018,6,21,18,0,685.0,52.0,3.2,21.8,232.0,418.97,333.06
2018,6,21,18,15,618.0,46.5,2.9,20.65,182.5,345.19,271.66
2018,6,21,18,30,551.0,41.0,2.6,19.5,133.0,279.97,215.06
2018,6,21,18,45,438.5,33.5,2.3,18.35,91.5,201.56,147.35
2018,6,21,19,0,326.0,26.0,2.0,17.2,50.0,131.99,76.72
2018,6,21,19,15,175.0,15.0,2.0,16.6,26.5,51.51,0.0
2018,6,21,19,30,24.0,4.0,2.0,16.0,3.0,0.0,0.0
2018,6,21,19,45,12.0,2.0,1.95,15.4,1.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,22,4,45,63.5,7.0,0.8,10.5,9.0,0.0,0.0
2018,6,22,5,0,127.0,14.0,0.8,10.9,18.0,11.95,0.0
2018,6,22,5,15,278.0,25.0,0.85,11.75,52.5,20.8,9.5
2018,6,22,5,30,429.0,36.0,0.9,12.6,87.0,29.77,20.26
2018,6,22,5,45,520.0,42.0,0.9,13.4,133.0,34.16,24.71
2018,6,22,6,0,611.0,48.0,0.9,14.2,179.0,42.08,31.99
2018,6,22,6,15,667.5,53.5,0.9,15.1,231.0,46.29,35.76
2018,6,22,6,30,724.0,59.0,0.9,16.0,283.0,50.48,39.33
2018,6,22,6,45,762.0,62.5,0.9,16.9,336.5,52.85,41.17
2018,6,22,7,0,800.0,66.0,0.9,17.8,390.0,55.21,42.93
2018,6,22,7,15,827.0,69.0,1.05,19.0,443.0,57.03,44.12
2018,6,22,7,30,854.0,72.0,1.2,20.2,496.0,66.59,51.91
2018,6,22,7,45,874.0,75.0,1.3,21.35,548.0,68.99,53.49
2018,6,22,8,0,894.0,78.0,1.4,22.5,600.0,71.25,54.94
2018,6,22,8,15,909.0,80.0,1.55,23.6,648.5,109.07,59.6
2018,6,22,8,30,924.0,82.0,1.7,24.7,697.0,169.43,91.31
2018,6,22,8,45,935.5,84.0,1.8,25.8,742.0,230.48,135.52
2018,6,22,9,0,947.0,86.0,1.9,26.9,787.0,292.17,185.3
2018,6,22,9,15,954.5,88.5,1.95,27.6,826.5,353.44,236.59
2018,6,22,9,30,962.0,91.0,2.0,28.3,866.0,414.4,287.21
2018,6,22,9,45,967.0,93.0,2.1,29.0,899.5,473.4,335.28
2018,6,22,10,0,972.0,95.0,2.2,29.7,933.0,531.3,380.99
2018,6,22,10,15,977.0,96.5,2.2,30.15,961.0,587.47,423.91
2018,6,22,10,30,982.0,98.0,2.2,30.6,989.0,642.07,464.18
2018,6,22,10,45,985.0,98.5,2.25,31.0,1009.0,692.83,500.85
2018,6,22,11,0,988.0,99.0,2.3,31.4,1029.0,741.36,534.92
2018,6,22,11,15,989.5,99.5,2.4,31.7,1042.0,786.43,566.3
2018,6,22,11,30,991.0,100.0,2.5,32.0,1055.0,828.79,594.08
2018,6,22,11,45,992.5,100.0,2.55,32.25,1061.0,867.89,618.63
2018,6,22,12,0,994.0,100.0,2.6,32.5,1067.0,904.0,641.11
2018,6,22,12,15,993.0,100.5,2.7,32.6,1065.0,935.31,661.23
2018,6,22,12,30,992.0,101.0,2.8,32.7,1063.0,963.22,679.23
2018,6,22,12,45,989.5,101.0,2.9,32.75,1053.0,985.78,694.06
2018,6,22,13,0,987.0,101.0,3.0,32.8,1043.0,1004.55,706.62
2018,6,22,13,15,983.5,100.5,3.05,32.75,1025.5,1018.04,715.88
2018,6,22,13,30,980.0,100.0,3.1,32.7,1008.0,1027.53,722.8
2018,6,22,13,45,975.0,99.0,3.2,32.65,983.0,1031.08,726.57
2018,6,22,14,0,970.0,98.0,3.3,32.6,958.0,1030.58,727.95
2018,6,22,14,15,962.5,97.0,3.35,32.35,926.5,1023.7,725.66
2018,6,22,14,30,955.0,96.0,3.4,32.1,895.0,1012.89,721.02
2018,6,22,14,45,946.5,94.5,3.45,31.9,857.5,996.8,712.96
2018,6,22,15,0,938.0,93.0,3.5,31.7,820.0,977.03,702.61
2018,6,22,15,15,927.5,91.0,3.5,31.7,778.0,951.36,687.56
2018,6,22,15,30,917.0,89.0,3.5,31.7,736.0,922.41,670.39
2018,6,22,15,45,903.0,87.0,3.6,31.0,689.0,887.34,651.5
2018,6,22,16,0,889.0,85.0,3.7,30.3,642.0,849.59,630.47
2018,6,22,16,15,870.5,82.5,3.7,29.8,592.0,805.22,603.49
2018,6,22,16,30,852.0,80.0,3.7,29.3,542.0,759.0,574.76
2018,6,22,16,45,827.0,77.0,3.7,28.8,489.5,712.15,545.0
2018,6,22,17,0,802.0,74.0,3.7,28.3,437.0,657.73,508.84
2018,6,22,17,15,769.0,70.5,3.55,27.5,384.0,597.12,465.65
2018,6,22,17,30,736.0,67.0,3.4,26.7,331.0,537.16,421.39
2018,6,22,17,45,688.5,62.0,3.25,25.9,278.5,468.52,368.8
2018,6,22,18,0,641.0,57.0,3.1,25.1,226.0,405.18,318.17
2018,6,22,18,15,569.5,51.5,2.7,23.85,177.5,331.86,258.08
2018,6,22,18,30,498.0,46.0,2.3,22.6,129.0,264.93,201.26
2018,6,22,18,45,384.5,37.0,1.9,21.3,88.5,187.14,135.48
2018,6,22,19,0,271.0,28.0,1.5,20.0,48.0,118.51,68.62
2018,6,22,19,15,144.0,15.0,1.4,19.4,25.0,44.77,0.0
2018,6,22,19,30,17.0,2.0,1.3,18.8,2.0,0.0,0.0
2018,6,22,19,45,8.5,1.0,1.25,18.2,1.0,0.0,0.0
