Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,14,15,850.0,116.5,2.25,27.35,847.5,946.14,681.68
2018,7,12,14,30,844.0,114.0,2.2,27.4,819.0,936.79,676.08
2018,7,12,14,45,785.0,138.0,2.1,27.45,771.5,913.05,660.82
2018,7,12,15,0,726.0,162.0,2.0,27.5,724.0,881.9,640.91
2018,7,12,15,15,703.5,159.5,2.0,27.5,680.5,848.62,620.7
2018,7,12,15,30,681.0,157.0,2.0,27.5,637.0,813.06,598.83
2018,7,12,15,45,666.5,152.5,2.0,27.35,596.5,780.39,579.06
2018,7,12,16,0,652.0,148.0,2.0,27.2,556.0,745.63,557.65
2018,7,12,16,15,580.0,153.0,2.05,27.0,494.5,671.82,508.32
2018,7,12,16,30,508.0,158.0,2.1,26.8,433.0,592.48,453.51
2018,7,12,16,45,563.5,124.5,2.1,26.55,401.5,586.74,452.5
2018,7,12,17,0,619.0,91.0,2.1,26.3,370.0,565.34,439.4
2018,7,12,17,15,619.0,82.5,2.1,25.75,332.5,528.31,413.49
2018,7,12,17,30,619.0,74.0,2.1,25.2,295.0,489.39,385.14
2018,7,12,17,45,568.0,69.0,2.1,24.65,246.5,423.74,334.83
2018,7,12,18,0,517.0,64.0,2.1,24.1,198.0,361.57,285.38
2018,7,12,18,15,438.0,56.0,2.0,23.35,152.5,286.97,224.51
2018,7,12,18,30,359.0,48.0,1.9,22.6,107.0,219.88,168.08
2018,7,12,18,45,227.5,36.5,1.85,21.85,69.5,137.05,99.28
2018,7,12,19,0,96.0,25.0,1.8,21.1,32.0,62.1,31.25
2018,7,12,19,15,52.0,13.5,1.8,20.6,17.0,23.92,0.0
2018,7,12,19,30,8.0,2.0,1.8,20.1,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.8,19.65,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,13,4,45,8.5,2.0,1.5,14.6,2.0,0.0,0.0
2018,7,13,5,0,17.0,4.0,1.4,14.7,4.0,3.41,0.0
2018,7,13,5,15,98.0,17.0,1.35,15.1,25.0,13.24,0.0
2018,7,13,5,30,179.0,30.0,1.3,15.5,46.0,23.19,13.28
2018,7,13,5,45,126.0,39.0,1.2,15.95,54.0,30.49,20.88
2018,7,13,6,0,73.0,48.0,1.1,16.4,62.0,38.39,28.25
2018,7,13,6,15,42.0,57.0,1.05,16.95,65.5,46.46,35.55
2018,7,13,6,30,11.0,66.0,1.0,17.5,69.0,54.2,42.35
2018,7,13,6,45,184.5,83.0,0.9,18.05,152.5,61.94,48.98
2018,7,13,7,0,358.0,100.0,0.8,18.6,236.0,70.44,56.09
2018,7,13,7,15,533.0,93.0,0.75,19.3,328.0,65.9,51.79
2018,7,13,7,30,708.0,86.0,0.7,20.0,420.0,67.48,52.8
2018,7,13,7,45,733.5,89.0,0.65,20.75,469.0,68.6,53.37
2018,7,13,8,0,759.0,92.0,0.6,21.5,518.0,69.67,53.91
2018,7,13,8,15,778.0,94.5,0.6,22.25,564.5,89.64,53.86
2018,7,13,8,30,797.0,97.0,0.6,23.0,611.0,144.15,78.84
2018,7,13,8,45,812.5,99.0,0.55,23.8,654.5,207.37,122.97
2018,7,13,9,0,828.0,101.0,0.5,24.6,698.0,263.56,166.99
2018,7,13,9,15,836.5,104.0,0.55,25.3,736.0,319.49,213.14
2018,7,13,9,30,845.0,107.0,0.6,26.0,774.0,375.41,259.13
2018,7,13,9,45,850.5,110.5,0.7,26.75,806.5,430.27,303.51
2018,7,13,10,0,856.0,114.0,0.8,27.5,839.0,484.34,345.93
2018,7,13,10,15,863.0,115.5,0.95,28.05,867.0,536.68,386.34
2018,7,13,10,30,870.0,117.0,1.1,28.6,895.0,587.93,424.77
2018,7,13,10,45,876.0,116.5,1.2,29.1,916.0,635.7,459.47
2018,7,13,11,0,882.0,116.0,1.3,29.6,937.0,681.8,492.09
2018,7,13,11,15,886.0,116.5,1.45,30.0,951.5,725.46,522.87
2018,7,13,11,30,890.0,117.0,1.6,30.4,966.0,766.94,551.32
2018,7,13,11,45,892.5,116.5,1.75,30.75,973.0,804.09,575.44
2018,7,13,12,0,895.0,116.0,1.9,31.1,980.0,838.64,597.78
2018,7,13,12,15,897.5,114.5,2.05,31.2,980.0,869.58,618.37
2018,7,13,12,30,900.0,113.0,2.2,31.3,980.0,897.57,637.1
2018,7,13,12,45,902.0,110.0,2.35,31.4,972.5,920.61,652.73
2018,7,13,13,0,904.0,107.0,2.5,31.5,965.0,940.27,666.29
2018,7,13,13,15,901.0,106.0,2.55,31.45,949.5,953.61,675.52
2018,7,13,13,30,898.0,105.0,2.6,31.4,934.0,963.25,682.56
2018,7,13,13,45,894.5,103.5,2.7,31.35,912.0,968.17,687.2
2018,7,13,14,0,891.0,102.0,2.8,31.3,890.0,969.32,689.6
2018,7,13,14,15,885.0,101.0,2.85,31.15,861.5,964.83,688.41
2018,7,13,14,30,879.0,100.0,2.9,31.0,833.0,956.66,685.02
2018,7,13,14,45,871.0,97.5,3.0,30.8,798.0,941.4,677.68
2018,7,13,15,0,863.0,95.0,3.1,30.6,763.0,922.64,668.11
2018,7,13,15,15,851.5,94.0,3.1,30.6,723.5,898.96,654.11
2018,7,13,15,30,840.0,93.0,3.1,30.6,684.0,872.27,638.15
2018,7,13,15,45,826.5,90.0,3.15,30.0,640.0,838.75,619.36
2018,7,13,16,0,813.0,87.0,3.2,29.4,596.0,802.71,598.59
2018,7,13,16,15,795.5,84.0,3.25,28.95,549.0,768.79,578.6
2018,7,13,16,30,778.0,81.0,3.3,28.5,502.0,724.92,551.25
2018,7,13,16,45,753.5,78.0,3.35,28.05,452.5,674.28,518.51
2018,7,13,17,0,729.0,75.0,3.4,27.6,403.0,622.98,484.47
2018,7,13,17,15,696.5,70.5,3.4,26.9,352.5,564.26,442.82
2018,7,13,17,30,664.0,66.0,3.4,26.2,302.0,506.31,400.03
2018,7,13,17,45,617.5,61.0,3.4,25.45,253.0,443.18,351.5
2018,7,13,18,0,571.0,56.0,3.4,24.7,204.0,381.07,301.79
2018,7,13,18,15,501.5,49.5,3.3,23.85,158.5,309.94,243.07
2018,7,13,18,30,432.0,43.0,3.2,23.0,113.0,245.25,187.76
2018,7,13,18,45,326.5,33.5,3.1,22.1,76.0,171.61,124.64
2018,7,13,19,0,221.0,24.0,3.0,21.2,39.0,104.69,53.67
2018,7,13,19,15,117.0,13.0,2.95,20.6,20.5,39.07,0.0
2018,7,13,19,30,13.0,2.0,2.9,20.0,2.0,0.0,0.0
2018,7,13,19,45,6.5,1.0,2.85,19.4,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,14,4,45,20.0,2.5,1.95,13.55,2.5,0.0,0.0
2018,7,14,5,0,40.0,5.0,2.0,13.6,5.0,4.27,0.0
2018,7,14,5,15,165.0,16.5,2.0,14.05,29.5,14.08,0.0
2018,7,14,5,30,290.0,28.0,2.0,14.5,54.0,23.1,13.11
2018,7,14,5,45,387.0,36.5,2.0,15.0,94.0,29.61,20.17
2018,7,14,6,0,484.0,45.0,2.0,15.5,134.0,36.08,26.29
2018,7,14,6,15,524.0,53.5,2.0,16.2,177.0,42.11,31.79
2018,7,14,6,30,564.0,62.0,2.0,16.9,220.0,47.92,36.91
2018,7,14,6,45,622.5,65.0,2.0,17.6,272.5,49.58,38.22
2018,7,14,7,0,681.0,68.0,2.0,18.3,325.0,55.92,43.54
2018,7,14,7,15,719.5,70.0,2.0,19.05,377.0,56.89,44.08
2018,7,14,7,30,758.0,72.0,2.0,19.8,429.0,57.92,44.65
2018,7,14,7,45,781.0,75.0,2.0,20.6,478.5,59.46,45.64
2018,7,14,8,0,804.0,78.0,2.0,21.4,528.0,69.81,54.11
2018,7,14,8,15,822.0,80.0,2.0,22.2,575.5,90.48,54.17
2018,7,14,8,30,840.0,82.0,2.0,23.0,623.0,146.47,79.44
2018,7,14,8,45,854.0,83.5,2.05,23.85,666.5,203.23,118.93
2018,7,14,9,0,868.0,85.0,2.1,24.7,710.0,261.04,165.42
2018,7,14,9,15,878.5,86.5,2.15,25.35,749.5,318.68,214.18
2018,7,14,9,30,889.0,88.0,2.2,26.0,789.0,376.49,263.08
2018,7,14,9,45,897.0,89.5,2.25,26.7,823.0,433.23,310.14
2018,7,14,10,0,905.0,91.0,2.3,27.4,857.0,489.35,355.28
2018,7,14,10,15,911.0,92.0,2.35,27.95,884.5,543.22,397.48
2018,7,14,10,30,917.0,93.0,2.4,28.5,912.0,595.79,437.3
2018,7,14,10,45,921.5,93.5,2.45,29.05,933.5,645.51,473.84
2018,7,14,11,0,926.0,94.0,2.5,29.6,955.0,693.33,507.93
2018,7,14,11,15,929.5,94.0,2.6,29.85,969.0,737.95,539.81
2018,7,14,11,30,933.0,94.0,2.7,30.1,983.0,780.19,568.37
2018,7,14,11,45,934.5,94.0,2.8,30.35,990.0,818.34,593.21
2018,7,14,12,0,936.0,94.0,2.9,30.6,997.0,853.66,616.07
2018,7,14,12,15,936.0,94.5,3.0,30.65,996.5,885.19,636.89
2018,7,14,12,30,936.0,95.0,3.1,30.7,996.0,913.53,655.66
2018,7,14,12,45,934.5,95.0,3.2,30.8,988.0,936.72,671.02
2018,7,14,13,0,933.0,95.0,3.3,30.9,980.0,956.37,684.17
2018,7,14,13,15,930.5,94.0,3.35,30.8,964.5,970.44,694.08
2018,7,14,13,30,928.0,93.0,3.4,30.7,949.0,980.71,701.7
2018,7,14,13,45,924.0,92.0,3.5,30.65,926.5,985.7,706.28
2018,7,14,14,0,920.0,91.0,3.6,30.6,904.0,986.81,708.53
2018,7,14,14,15,914.0,90.0,3.7,30.35,875.0,982.16,707.76
2018,7,14,14,30,908.0,89.0,3.8,30.1,846.0,973.71,704.66
2018,7,14,14,45,900.0,87.5,3.85,29.8,811.0,959.12,697.47
2018,7,14,15,0,892.0,86.0,3.9,29.5,776.0,940.96,688.02
2018,7,14,15,15,881.0,84.5,3.9,29.5,735.5,916.61,673.38
2018,7,14,15,30,870.0,83.0,3.9,29.5,695.0,889.1,656.67
2018,7,14,15,45,857.0,81.5,4.0,28.6,651.0,856.89,639.49
2018,7,14,16,0,844.0,80.0,4.1,27.7,607.0,822.06,620.18
2018,7,14,16,15,826.5,77.0,4.1,27.05,559.0,779.38,593.97
2018,7,14,16,30,809.0,74.0,4.1,26.4,511.0,734.86,565.97
2018,7,14,16,45,785.5,71.5,4.05,25.75,461.0,691.4,538.01
2018,7,14,17,0,762.0,69.0,4.0,25.1,411.0,640.15,503.65
2018,7,14,17,15,730.5,65.0,3.95,24.4,360.0,581.27,461.64
2018,7,14,17,30,699.0,61.0,3.9,23.7,309.0,523.0,417.97
2018,7,14,17,45,655.0,56.5,3.85,22.95,259.5,457.97,367.33
2018,7,14,18,0,611.0,52.0,3.8,22.2,210.0,395.54,316.64
2018,7,14,18,15,543.5,46.0,3.65,21.45,163.5,326.02,258.19
2018,7,14,18,30,476.0,40.0,3.5,20.7,117.0,260.56,201.26
2018,7,14,18,45,369.5,32.0,3.4,19.95,79.0,185.75,135.96
2018,7,14,19,0,263.0,24.0,3.3,19.2,41.0,117.1,58.88
2018,7,14,19,15,140.0,13.5,3.25,18.7,21.5,45.1,0.0
2018,7,14,19,30,17.0,3.0,3.2,18.2,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.1,17.7,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,15,4,45,26.0,3.0,1.65,12.05,3.0,0.0,0.0
2018,7,15,5,0,52.0,6.0,1.6,12.2,6.0,5.12,0.0
2018,7,15,5,15,197.5,16.0,1.6,12.7,31.0,13.66,0.0
2018,7,15,5,30,343.0,26.0,1.6,13.2,56.0,21.5,11.76
2018,7,15,5,45,441.5,33.5,1.55,13.75,97.5,27.32,18.26
2018,7,15,6,0,540.0,41.0,1.5,14.3,139.0,33.14,23.82
2018,7,15,6,15,585.5,47.5,1.5,15.15,184.5,41.14,31.08
2018,7,15,6,30,631.0,54.0,1.5,16.0,230.0,46.1,35.45
2018,7,15,6,45,657.5,61.5,1.55,16.85,278.0,51.56,40.1
2018,7,15,7,0,684.0,69.0,1.6,17.7,326.0,56.78,44.41
2018,7,15,7,15,745.0,66.5,1.6,18.55,384.0,54.61,42.2
2018,7,15,7,30,806.0,64.0,1.6,19.4,442.0,60.29,46.78
2018,7,15,7,45,819.0,68.5,1.6,20.2,490.0,63.73,49.38
2018,7,15,8,0,832.0,73.0,1.6,21.0,538.0,66.98,51.78
2018,7,15,8,15,858.5,72.0,1.65,21.85,589.0,86.21,50.43
2018,7,15,8,30,885.0,71.0,1.7,22.7,640.0,143.12,75.19
2018,7,15,8,45,898.0,72.5,1.7,23.6,684.5,202.33,116.39
2018,7,15,9,0,911.0,74.0,1.7,24.5,729.0,262.47,164.74
2018,7,15,9,15,918.0,77.0,1.8,25.2,768.5,322.72,215.74
2018,7,15,9,30,925.0,80.0,1.9,25.9,808.0,382.73,266.49
2018,7,15,9,45,928.5,84.0,2.0,26.6,842.0,441.62,315.33
2018,7,15,10,0,932.0,88.0,2.1,27.3,876.0,499.41,361.78
2018,7,15,10,15,938.5,88.5,2.2,27.85,904.5,554.63,405.04
2018,7,15,10,30,945.0,89.0,2.3,28.4,933.0,608.54,445.92
2018,7,15,10,45,950.5,89.0,2.4,29.0,955.0,659.87,483.61
2018,7,15,11,0,956.0,89.0,2.5,29.6,977.0,709.31,518.88
2018,7,15,11,15,959.5,89.5,2.6,29.8,992.0,755.68,551.96
2018,7,15,11,30,963.0,90.0,2.7,30.0,1007.0,799.59,581.42
2018,7,15,11,45,965.5,89.5,2.85,30.25,1014.5,839.24,607.42
2018,7,15,12,0,968.0,89.0,3.0,30.5,1022.0,876.0,631.44
2018,7,15,12,15,966.5,90.5,3.1,30.5,1021.5,908.14,652.71
2018,7,15,12,30,965.0,92.0,3.2,30.5,1021.0,936.92,671.84
2018,7,15,12,45,961.5,93.0,3.3,30.55,1011.5,959.94,687.18
2018,7,15,13,0,958.0,94.0,3.4,30.6,1002.0,979.25,700.24
2018,7,15,13,15,956.0,93.0,3.5,30.5,986.5,994.22,711.06
2018,7,15,13,30,954.0,92.0,3.6,30.4,971.0,1005.3,719.54
2018,7,15,13,45,950.0,91.5,3.65,30.3,948.5,1011.03,724.41
2018,7,15,14,0,946.0,91.0,3.7,30.2,926.0,1012.8,726.91
2018,7,15,14,15,940.5,89.5,3.75,29.9,896.5,1008.13,726.01
2018,7,15,14,30,935.0,88.0,3.8,29.6,867.0,999.54,722.73
2018,7,15,14,45,927.5,86.0,3.9,29.35,831.0,984.66,715.63
2018,7,15,15,0,920.0,84.0,4.0,29.1,795.0,966.08,706.15
2018,7,15,15,15,909.5,83.0,4.0,29.1,754.0,942.28,691.98
2018,7,15,15,30,899.0,82.0,4.0,29.1,713.0,915.21,675.65
2018,7,15,15,45,886.5,80.0,4.05,28.25,668.0,882.17,657.73
2018,7,15,16,0,874.0,78.0,4.1,27.4,623.0,846.35,637.63
2018,7,15,16,15,857.5,75.0,4.1,26.8,574.0,803.53,611.44
2018,7,15,16,30,841.0,72.0,4.1,26.2,525.0,758.68,583.36
2018,7,15,16,45,818.0,69.5,4.1,25.6,474.0,707.82,550.33
2018,7,15,17,0,795.0,67.0,4.1,25.0,423.0,662.08,520.31
2018,7,15,17,15,763.5,63.0,4.0,24.2,370.5,601.73,477.69
2018,7,15,17,30,732.0,59.0,3.9,23.4,318.0,541.92,433.05
2018,7,15,17,45,687.0,55.0,3.85,22.65,267.0,475.27,381.24
2018,7,15,18,0,642.0,51.0,3.8,21.9,216.0,411.24,329.29
2018,7,15,18,15,573.0,45.5,3.65,21.05,168.0,339.83,269.35
2018,7,15,18,30,504.0,40.0,3.5,20.2,120.0,272.64,210.86
2018,7,15,18,45,391.5,32.0,3.4,19.35,81.0,194.0,142.16
2018,7,15,19,0,279.0,24.0,3.3,18.5,42.0,121.75,59.05
2018,7,15,19,15,148.5,13.5,3.2,17.95,22.0,47.24,0.0
2018,7,15,19,30,18.0,3.0,3.1,17.4,2.0,0.0,0.0
2018,7,15,19,45,9.0,1.5,3.05,16.9,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,16,4,45,26.0,2.5,2.0,11.7,2.5,0.0,0.0
2018,7,16,5,0,52.0,5.0,2.0,11.8,5.0,4.27,0.0
2018,7,16,5,15,201.0,15.5,2.0,12.4,30.5,13.23,0.0
2018,7,16,5,30,350.0,26.0,2.0,13.0,56.0,21.57,11.63
2018,7,16,5,45,452.0,33.5,2.0,13.55,98.5,27.39,18.31
2018,7,16,6,0,554.0,41.0,2.0,14.1,141.0,36.18,26.51
2018,7,16,6,15,556.0,51.5,2.0,14.9,179.0,40.81,30.8
2018,7,16,6,30,558.0,62.0,2.0,15.7,217.0,47.96,37.13
2018,7,16,6,45,594.0,71.0,2.0,16.5,266.0,53.87,42.19
2018,7,16,7,0,630.0,80.0,2.0,17.3,315.0,59.51,46.88
2018,7,16,7,15,701.0,78.0,2.0,18.15,376.0,62.84,49.43
2018,7,16,7,30,772.0,76.0,2.0,19.0,437.0,61.09,47.55
2018,7,16,7,45,819.0,72.0,2.0,19.85,494.0,66.11,51.5
2018,7,16,8,0,866.0,68.0,2.0,20.7,551.0,64.18,49.48
2018,7,16,8,15,882.5,70.0,2.05,21.65,599.5,85.41,49.69
2018,7,16,8,30,899.0,72.0,2.1,22.6,648.0,144.9,76.22
2018,7,16,8,45,912.0,73.0,2.15,23.55,693.0,204.7,117.82
2018,7,16,9,0,925.0,74.0,2.2,24.5,738.0,265.41,166.78
2018,7,16,9,15,933.5,76.0,2.25,25.3,778.0,326.25,218.32
2018,7,16,9,30,942.0,78.0,2.3,26.1,818.0,386.99,269.68
2018,7,16,9,45,948.5,79.5,2.35,26.85,852.5,446.18,318.81
2018,7,16,10,0,955.0,81.0,2.4,27.6,887.0,504.52,365.69
2018,7,16,10,15,960.5,82.0,2.45,28.2,915.5,560.86,409.67
2018,7,16,10,30,966.0,83.0,2.5,28.8,944.0,615.75,451.05
2018,7,16,10,45,969.5,83.5,2.55,29.4,965.5,667.3,488.71
2018,7,16,11,0,973.0,84.0,2.6,30.0,987.0,716.74,523.71
2018,7,16,11,15,975.5,84.5,2.7,30.35,1001.5,763.17,556.46
2018,7,16,11,30,978.0,85.0,2.8,30.7,1016.0,807.0,585.24
2018,7,16,11,45,979.0,85.0,2.9,31.0,1022.5,846.47,610.61
2018,7,16,12,0,980.0,85.0,3.0,31.3,1029.0,882.91,633.87
2018,7,16,12,15,978.5,86.5,3.15,31.35,1028.5,915.43,655.49
2018,7,16,12,30,977.0,88.0,3.3,31.4,1028.0,944.53,674.94
2018,7,16,12,45,973.5,89.5,3.4,31.45,1019.0,968.29,690.68
2018,7,16,13,0,970.0,91.0,3.5,31.5,1010.0,988.31,704.12
2018,7,16,13,15,967.5,90.0,3.55,31.4,994.0,1002.98,714.37
2018,7,16,13,30,965.0,89.0,3.6,31.3,978.0,1013.7,722.25
2018,7,16,13,45,961.0,88.5,3.65,31.2,955.0,1019.49,727.15
2018,7,16,14,0,957.0,88.0,3.7,31.1,932.0,1021.28,729.67
2018,7,16,14,15,951.5,87.0,3.7,30.9,902.5,1017.1,728.48
2018,7,16,14,30,946.0,86.0,3.7,30.7,873.0,1008.98,724.94
2018,7,16,14,45,938.0,84.5,3.75,30.5,837.0,994.07,717.46
2018,7,16,15,0,930.0,83.0,3.8,30.3,801.0,975.42,707.66
2018,7,16,15,15,920.0,82.0,3.8,30.3,760.0,951.91,693.85
2018,7,16,15,30,910.0,81.0,3.8,30.3,719.0,925.08,677.87
2018,7,16,15,45,897.5,79.0,3.75,29.65,673.5,891.75,658.98
2018,7,16,16,0,885.0,77.0,3.7,29.0,628.0,855.6,638.01
2018,7,16,16,15,868.5,74.5,3.65,28.55,579.0,812.99,611.81
2018,7,16,16,30,852.0,72.0,3.6,28.1,530.0,768.33,583.81
2018,7,16,16,45,829.0,69.0,3.55,27.65,478.0,716.42,550.14
2018,7,16,17,0,806.0,66.0,3.5,27.2,426.0,669.6,519.43
2018,7,16,17,15,774.5,62.5,3.4,26.45,373.5,609.33,477.62
2018,7,16,17,30,743.0,59.0,3.3,25.7,321.0,549.55,433.65
2018,7,16,17,45,697.5,54.5,3.2,25.0,269.0,481.43,381.38
2018,7,16,18,0,652.0,50.0,3.1,24.3,217.0,415.98,328.99
2018,7,16,18,15,582.0,44.5,2.9,23.35,168.5,340.99,267.14
2018,7,16,18,30,512.0,39.0,2.7,22.4,120.0,275.33,210.55
2018,7,16,18,45,397.0,31.0,2.45,21.4,80.5,195.32,141.46
2018,7,16,19,0,282.0,23.0,2.2,20.4,41.0,121.72,55.52
2018,7,16,19,15,150.0,13.0,2.2,19.8,21.5,47.27,0.0
2018,7,16,19,30,18.0,3.0,2.2,19.2,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.5,2.2,18.65,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,17,4,45,25.5,3.0,1.2,13.4,2.5,0.0,0.0
2018,7,17,5,0,51.0,6.0,1.3,13.6,5.0,0.0,0.0
2018,7,17,5,15,198.5,16.0,1.4,14.2,30.0,13.66,0.0
2018,7,17,5,30,346.0,26.0,1.5,14.8,55.0,21.61,11.35
2018,7,17,5,45,448.0,33.5,1.6,15.4,97.0,27.42,18.15
2018,7,17,6,0,550.0,41.0,1.7,16.0,139.0,36.2,26.3
2018,7,17,6,15,559.5,50.5,1.7,16.8,178.0,40.08,29.9
2018,7,17,6,30,569.0,60.0,1.7,17.6,217.0,46.54,35.59
2018,7,17,6,45,586.5,70.5,1.7,18.4,261.5,53.47,41.52
2018,7,17,7,0,604.0,81.0,1.7,19.2,306.0,60.02,46.95
2018,7,17,7,15,632.5,89.0,1.7,20.1,355.5,64.53,50.5
2018,7,17,7,30,661.0,97.0,1.7,21.0,405.0,68.79,53.75
2018,7,17,7,45,705.5,98.0,1.75,21.95,460.5,68.4,52.99
2018,7,17,8,0,750.0,99.0,1.8,22.9,516.0,74.61,57.82
2018,7,17,8,15,795.5,96.0,1.85,23.7,573.5,89.98,54.47
2018,7,17,8,30,841.0,93.0,1.9,24.5,631.0,153.0,84.24
2018,7,17,8,45,881.0,84.5,1.95,25.25,683.5,207.58,120.46
2018,7,17,9,0,921.0,76.0,2.0,26.0,736.0,265.83,166.11
2018,7,17,9,15,927.0,79.5,2.05,26.75,775.5,326.94,217.55
2018,7,17,9,30,933.0,83.0,2.1,27.5,815.0,387.7,268.58
2018,7,17,9,45,936.5,86.5,2.15,28.2,848.5,446.85,317.31
2018,7,17,10,0,940.0,90.0,2.2,28.9,882.0,504.88,363.58
2018,7,17,10,15,921.0,107.0,2.2,29.45,904.5,560.53,406.44
2018,7,17,10,30,902.0,124.0,2.2,30.0,927.0,612.23,444.74
2018,7,17,10,45,903.0,127.0,2.25,30.55,947.5,661.6,480.4
2018,7,17,11,0,904.0,130.0,2.3,31.1,968.0,708.83,513.48
2018,7,17,11,15,934.5,111.5,2.35,31.4,989.5,757.35,547.58
2018,7,17,11,30,965.0,93.0,2.4,31.7,1011.0,804.8,579.03
2018,7,17,11,45,960.5,97.5,2.4,32.0,1016.5,843.55,602.97
2018,7,17,12,0,956.0,102.0,2.4,32.3,1022.0,879.05,624.65
2018,7,17,12,15,959.5,99.5,2.5,32.4,1022.0,911.81,645.76
2018,7,17,12,30,963.0,97.0,2.6,32.5,1022.0,941.38,664.86
2018,7,17,12,45,958.0,99.0,2.65,32.65,1012.5,964.12,679.12
2018,7,17,13,0,953.0,101.0,2.7,32.8,1003.0,983.11,691.13
2018,7,17,13,15,950.0,100.0,2.75,32.75,986.5,997.28,700.8
2018,7,17,13,30,947.0,99.0,2.8,32.7,970.0,1007.54,708.19
2018,7,17,13,45,942.5,98.0,2.9,32.65,947.0,1012.42,712.79
2018,7,17,14,0,938.0,97.0,3.0,32.6,924.0,1013.32,715.06
2018,7,17,14,15,931.5,96.0,3.05,32.4,894.0,1008.36,713.82
2018,7,17,14,30,925.0,95.0,3.1,32.2,864.0,999.52,710.28
2018,7,17,14,45,917.0,93.0,3.2,32.0,828.0,984.38,703.22
2018,7,17,15,0,909.0,91.0,3.3,31.8,792.0,965.57,693.85
2018,7,17,15,15,898.0,89.5,3.3,31.8,750.5,941.01,679.52
2018,7,17,15,30,887.0,88.0,3.3,31.8,709.0,913.22,663.12
2018,7,17,15,45,872.5,86.0,3.4,31.1,663.5,878.74,644.65
2018,7,17,16,0,858.0,84.0,3.5,30.4,618.0,841.62,624.07
2018,7,17,16,15,840.0,81.5,3.5,29.85,569.0,798.65,598.21
2018,7,17,16,30,822.0,79.0,3.5,29.3,520.0,761.06,575.66
2018,7,17,16,45,797.5,75.5,3.5,28.8,468.5,708.02,541.56
2018,7,17,17,0,773.0,72.0,3.5,28.3,417.0,654.2,506.12
2018,7,17,17,15,738.5,68.5,3.45,27.5,364.5,593.21,463.73
2018,7,17,17,30,704.0,65.0,3.4,26.7,312.0,533.03,419.66
2018,7,17,17,45,656.0,60.0,3.35,25.9,260.5,464.55,367.4
2018,7,17,18,0,608.0,55.0,3.3,25.1,209.0,401.78,317.29
2018,7,17,18,15,535.0,48.5,3.15,24.1,161.5,326.72,255.65
2018,7,17,18,30,462.0,42.0,3.0,23.1,114.0,258.44,197.42
2018,7,17,18,45,339.0,32.5,2.85,22.15,75.0,176.49,127.4
2018,7,17,19,0,216.0,23.0,2.7,21.2,36.0,101.74,42.88
2018,7,17,19,15,108.0,11.5,2.6,20.6,18.0,35.93,0.0
2018,7,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,18,4,45,18.0,2.5,1.5,14.3,2.0,0.0,0.0
2018,7,18,5,0,36.0,5.0,1.6,14.4,4.0,0.0,0.0
2018,7,18,5,15,121.5,16.0,1.65,14.85,24.0,13.66,0.0
2018,7,18,5,30,207.0,27.0,1.7,15.3,44.0,21.01,10.62
2018,7,18,5,45,269.0,40.0,1.8,15.7,77.5,30.82,21.02
2018,7,18,6,0,331.0,53.0,1.9,16.1,111.0,40.41,29.96
2018,7,18,6,15,424.5,60.0,1.8,16.8,160.0,46.95,35.94
2018,7,18,6,30,518.0,67.0,1.7,17.5,209.0,51.67,40.11
2018,7,18,6,45,558.0,76.0,1.6,18.2,257.5,57.45,45.03
2018,7,18,7,0,598.0,85.0,1.5,18.9,306.0,62.97,49.58
2018,7,18,7,15,643.5,89.0,1.5,19.8,359.5,64.72,50.73
2018,7,18,7,30,689.0,93.0,1.5,20.7,413.0,66.49,51.85
2018,7,18,7,45,747.0,89.0,1.5,21.6,472.0,69.04,53.63
2018,7,18,8,0,805.0,85.0,1.5,22.5,531.0,65.84,50.51
2018,7,18,8,15,834.5,83.5,1.6,23.35,582.0,91.82,55.62
2018,7,18,8,30,864.0,82.0,1.7,24.2,633.0,147.7,79.32
2018,7,18,8,45,877.0,84.0,1.75,25.0,677.5,206.4,119.79
2018,7,18,9,0,890.0,86.0,1.8,25.8,722.0,266.04,167.41
2018,7,18,9,15,898.0,88.5,1.85,26.7,761.5,325.33,217.02
2018,7,18,9,30,906.0,91.0,1.9,27.6,801.0,384.5,266.38
2018,7,18,9,45,875.0,112.0,1.95,28.45,822.5,441.43,313.42
2018,7,18,10,0,844.0,133.0,2.0,29.3,844.0,493.3,354.76
2018,7,18,10,15,713.0,220.5,2.1,29.8,835.0,539.75,390.65
2018,7,18,10,30,582.0,308.0,2.2,30.3,826.0,576.82,417.45
2018,7,18,10,45,629.5,290.0,2.35,30.85,862.5,625.71,452.77
2018,7,18,11,0,677.0,272.0,2.5,31.4,899.0,679.52,490.75
2018,7,18,11,15,701.0,259.5,2.65,31.6,917.5,723.06,521.71
2018,7,18,11,30,725.0,247.0,2.8,31.8,936.0,766.16,552.01
2018,7,18,11,45,734.0,241.0,2.95,32.05,942.5,802.18,576.89
2018,7,18,12,0,743.0,235.0,3.1,32.3,949.0,836.21,600.21
2018,7,18,12,15,844.5,167.5,3.15,32.35,978.5,884.98,633.55
2018,7,18,12,30,946.0,100.0,3.2,32.4,1008.0,930.07,662.55
2018,7,18,12,45,946.0,99.0,3.2,32.45,1000.5,954.2,677.69
2018,7,18,13,0,946.0,98.0,3.2,32.5,993.0,974.75,690.73
2018,7,18,13,15,943.0,97.5,3.15,32.45,977.0,989.26,699.93
2018,7,18,13,30,940.0,97.0,3.1,32.4,961.0,999.91,706.82
2018,7,18,13,45,935.5,96.0,3.05,32.35,938.0,1004.7,710.14
2018,7,18,14,0,931.0,95.0,3.0,32.3,915.0,1005.56,711.15
2018,7,18,14,15,924.5,94.5,3.0,32.2,885.5,1001.09,709.5
2018,7,18,14,30,918.0,94.0,3.0,32.1,856.0,992.79,705.6
2018,7,18,14,45,909.0,92.5,3.0,31.95,820.0,977.28,697.39
2018,7,18,15,0,900.0,91.0,3.0,31.8,784.0,958.16,686.99
2018,7,18,15,15,889.0,89.0,3.0,31.8,742.5,933.17,672.45
2018,7,18,15,30,878.0,87.0,3.0,31.8,701.0,904.97,655.84
2018,7,18,15,45,841.5,92.5,3.1,31.15,649.5,859.71,630.16
2018,7,18,16,0,805.0,98.0,3.2,30.5,598.0,821.81,608.99
2018,7,18,16,15,805.5,88.5,3.35,29.85,554.5,787.17,589.77
2018,7,18,16,30,806.0,79.0,3.5,29.2,511.0,749.34,567.81
2018,7,18,16,45,782.5,76.0,3.6,28.55,460.5,698.22,535.59
2018,7,18,17,0,759.0,73.0,3.7,27.9,410.0,646.25,501.88
2018,7,18,17,15,725.0,68.5,3.7,26.85,358.0,584.97,459.53
2018,7,18,17,30,691.0,64.0,3.7,25.8,306.0,524.5,415.46
2018,7,18,17,45,642.0,59.5,3.75,24.75,255.5,458.92,365.43
2018,7,18,18,0,593.0,55.0,3.8,23.7,205.0,394.56,314.08
2018,7,18,18,15,517.0,49.0,3.6,22.7,158.0,319.38,251.72
2018,7,18,18,30,441.0,43.0,3.4,21.7,111.0,251.22,193.16
2018,7,18,18,45,319.0,32.5,3.25,20.7,72.5,169.66,123.0
2018,7,18,19,0,197.0,22.0,3.1,19.7,34.0,95.01,36.81
2018,7,18,19,15,98.5,11.0,2.85,19.25,17.0,33.27,0.0
2018,7,18,19,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.85,15.0,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,15.0,2.0,0.0,0.0
2018,7,19,5,15,40.5,15.0,2.65,15.4,18.0,12.8,0.0
2018,7,19,5,30,77.0,28.0,2.5,15.8,34.0,21.86,10.94
2018,7,19,5,45,153.0,44.5,2.35,16.2,67.5,34.34,23.95
2018,7,19,6,0,229.0,61.0,2.2,16.6,101.0,45.77,34.54
2018,7,19,6,15,243.5,77.5,2.05,17.25,132.5,58.47,45.97
2018,7,19,6,30,258.0,94.0,1.9,17.9,164.0,69.88,55.99
2018,7,19,6,45,368.0,103.0,1.8,18.55,226.0,73.94,59.34
2018,7,19,7,0,478.0,112.0,1.7,19.2,288.0,80.01,64.28
2018,7,19,7,15,525.5,119.5,1.6,20.0,340.0,84.35,67.56
2018,7,19,7,30,573.0,127.0,1.5,20.8,392.0,89.11,71.13
2018,7,19,7,45,614.0,131.0,1.35,21.55,444.5,89.62,71.05
2018,7,19,8,0,655.0,135.0,1.2,22.3,497.0,90.16,71.01
2018,7,19,8,15,682.5,138.5,1.2,23.25,545.5,106.27,69.57
2018,7,19,8,30,710.0,142.0,1.2,24.2,594.0,157.9,93.01
2018,7,19,8,45,702.0,156.0,1.15,25.1,629.5,214.17,132.64
2018,7,19,9,0,694.0,170.0,1.1,26.0,665.0,269.4,176.3
2018,7,19,9,15,727.5,164.5,1.15,26.85,709.5,321.38,217.78
2018,7,19,9,30,761.0,159.0,1.2,27.7,754.0,380.77,264.92
2018,7,19,9,45,792.0,150.5,1.3,28.55,794.0,434.13,307.26
2018,7,19,10,0,823.0,142.0,1.4,29.4,834.0,489.54,350.07
2018,7,19,10,15,830.0,144.0,1.5,30.0,862.0,542.54,390.38
2018,7,19,10,30,837.0,146.0,1.6,30.6,890.0,594.6,428.73
2018,7,19,10,45,842.0,147.5,1.7,31.15,911.0,640.54,461.92
2018,7,19,11,0,847.0,149.0,1.8,31.7,932.0,686.75,494.32
2018,7,19,11,15,850.5,149.0,1.9,31.9,945.5,728.97,523.99
2018,7,19,11,30,854.0,149.0,2.0,32.1,959.0,769.05,551.68
2018,7,19,11,45,856.0,149.0,2.1,32.35,966.0,805.7,575.73
2018,7,19,12,0,858.0,149.0,2.2,32.6,973.0,839.85,597.55
2018,7,19,12,15,859.0,148.0,2.35,32.6,972.5,869.7,617.56
2018,7,19,12,30,860.0,147.0,2.5,32.6,972.0,896.67,635.79
2018,7,19,12,45,860.5,144.5,2.6,32.6,964.0,918.85,650.65
2018,7,19,13,0,861.0,142.0,2.7,32.6,956.0,937.75,663.52
2018,7,19,13,15,858.5,141.0,2.8,32.5,941.0,951.74,673.68
2018,7,19,13,30,856.0,140.0,2.9,32.4,926.0,962.18,681.74
2018,7,19,13,45,852.5,137.0,3.0,32.3,903.5,966.16,685.84
2018,7,19,14,0,849.0,134.0,3.1,32.2,881.0,966.42,687.74
2018,7,19,14,15,842.5,132.0,3.15,31.95,852.0,961.08,686.25
2018,7,19,14,30,836.0,130.0,3.2,31.7,823.0,952.13,682.58
2018,7,19,14,45,827.0,127.0,3.3,31.4,788.0,948.22,682.77
2018,7,19,15,0,818.0,124.0,3.4,31.1,753.0,928.56,672.75
2018,7,19,15,15,805.5,121.5,3.4,31.1,713.0,902.93,657.45
2018,7,19,15,30,793.0,119.0,3.4,31.1,673.0,874.33,640.2
2018,7,19,15,45,776.5,116.0,3.45,30.35,628.5,838.86,620.42
2018,7,19,16,0,760.0,113.0,3.5,29.6,584.0,801.05,598.71
2018,7,19,16,15,739.0,108.5,3.5,29.0,536.0,755.79,570.83
2018,7,19,16,30,718.0,104.0,3.5,28.4,488.0,712.8,544.04
2018,7,19,16,45,689.5,99.5,3.5,27.8,438.0,659.24,509.03
2018,7,19,17,0,661.0,95.0,3.5,27.2,388.0,605.49,472.2
2018,7,19,17,15,622.5,89.5,3.45,26.4,337.5,544.04,428.14
2018,7,19,17,30,584.0,84.0,3.4,25.6,287.0,484.04,383.62
2018,7,19,17,45,532.0,76.0,3.3,24.85,238.0,415.36,330.51
2018,7,19,18,0,480.0,68.0,3.2,24.1,189.0,350.4,278.36
2018,7,19,18,15,408.0,58.0,3.05,23.2,144.5,278.14,218.72
2018,7,19,18,30,336.0,48.0,2.9,22.3,100.0,210.46,161.29
2018,7,19,18,45,236.5,35.0,2.7,21.45,65.0,141.34,101.68
2018,7,19,19,0,137.0,22.0,2.5,20.6,30.0,76.09,25.39
2018,7,19,19,15,68.5,11.0,2.4,20.15,15.0,26.04,0.0
2018,7,19,19,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.7,15.05,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.8,15.2,2.0,0.0,0.0
2018,7,20,5,15,86.0,15.0,1.85,15.8,21.0,12.8,0.0
2018,7,20,5,30,163.0,28.0,1.9,16.4,40.0,21.69,10.45
2018,7,20,5,45,252.5,41.0,2.0,16.95,76.5,31.53,21.42
2018,7,20,6,0,342.0,54.0,2.1,17.5,113.0,41.23,30.44
2018,7,20,6,15,409.0,64.0,2.15,18.35,157.5,50.34,38.65
2018,7,20,6,30,476.0,74.0,2.2,19.2,202.0,57.1,44.56
2018,7,20,6,45,524.5,81.5,2.25,20.1,250.5,61.53,48.22
2018,7,20,7,0,573.0,89.0,2.3,21.0,299.0,65.83,51.63
2018,7,20,7,15,609.0,95.0,2.3,21.9,348.5,68.75,53.75
2018,7,20,7,30,645.0,101.0,2.3,22.8,398.0,71.54,55.72
2018,7,20,7,45,671.5,105.5,2.25,23.65,446.5,73.05,56.57
2018,7,20,8,0,698.0,110.0,2.2,24.5,495.0,74.47,57.34
2018,7,20,8,15,718.5,114.0,2.15,25.4,541.5,91.69,57.08
2018,7,20,8,30,739.0,118.0,2.1,26.3,588.0,151.49,86.43
2018,7,20,8,45,755.5,121.5,2.0,27.2,631.5,205.4,123.11
2018,7,20,9,0,772.0,125.0,1.9,28.1,675.0,260.93,166.5
2018,7,20,9,15,732.0,152.5,1.9,28.85,697.5,314.29,211.94
2018,7,20,9,30,692.0,180.0,1.9,29.6,720.0,368.13,256.81
2018,7,20,9,45,768.5,149.0,1.85,30.3,773.5,423.84,299.85
2018,7,20,10,0,845.0,118.0,1.8,31.0,827.0,483.44,345.17
2018,7,20,10,15,852.5,119.0,1.8,31.4,855.0,535.62,385.04
2018,7,20,10,30,860.0,120.0,1.8,31.8,883.0,586.76,422.85
2018,7,20,10,45,865.5,120.5,1.8,32.25,904.5,635.05,457.37
2018,7,20,11,0,871.0,121.0,1.8,32.7,926.0,681.67,489.66
2018,7,20,11,15,875.0,121.5,1.85,32.9,940.5,725.38,519.95
2018,7,20,11,30,879.0,122.0,1.9,33.1,955.0,766.94,547.91
2018,7,20,11,45,881.5,121.5,2.0,33.3,962.0,804.19,571.81
2018,7,20,12,0,884.0,121.0,2.1,33.5,969.0,838.84,593.96
2018,7,20,12,15,886.0,119.5,2.2,33.5,969.0,869.46,613.98
2018,7,20,12,30,888.0,118.0,2.3,33.5,969.0,897.12,632.16
2018,7,20,12,45,889.5,115.5,2.4,33.5,961.5,920.27,647.56
2018,7,20,13,0,891.0,113.0,2.5,33.5,954.0,940.06,660.93
2018,7,20,13,15,888.0,112.5,2.6,33.35,939.0,954.01,671.17
2018,7,20,13,30,885.0,112.0,2.7,33.2,924.0,964.3,679.27
2018,7,20,13,45,881.0,110.0,2.85,33.05,901.5,968.44,684.04
2018,7,20,14,0,877.0,108.0,3.0,32.9,879.0,968.81,686.57
2018,7,20,14,15,870.0,107.0,3.1,32.55,850.0,963.55,685.81
2018,7,20,14,30,863.0,106.0,3.2,32.2,821.0,954.65,682.84
2018,7,20,14,45,854.0,104.0,3.3,31.9,786.0,939.21,675.58
2018,7,20,15,0,845.0,102.0,3.4,31.6,751.0,920.35,666.13
2018,7,20,15,15,833.5,100.0,3.4,31.6,711.0,895.9,651.6
2018,7,20,15,30,822.0,98.0,3.4,31.6,671.0,868.45,635.1
2018,7,20,15,45,806.5,95.5,3.6,30.65,626.5,843.17,623.44
2018,7,20,16,0,791.0,93.0,3.8,29.7,582.0,805.98,603.25
2018,7,20,16,15,771.5,89.5,3.8,29.1,534.5,762.13,576.29
2018,7,20,16,30,752.0,86.0,3.8,28.5,487.0,716.65,547.68
2018,7,20,16,45,726.0,82.5,3.8,27.9,437.5,664.91,513.93
2018,7,20,17,0,700.0,79.0,3.8,27.3,388.0,612.67,478.96
2018,7,20,17,15,664.5,74.5,3.75,26.6,338.0,555.26,437.68
2018,7,20,17,30,629.0,70.0,3.7,25.9,288.0,496.63,393.95
2018,7,20,17,45,579.5,64.0,3.65,25.15,239.0,429.7,342.14
2018,7,20,18,0,530.0,58.0,3.6,24.4,190.0,366.21,290.99
2018,7,20,18,15,458.0,50.0,3.5,23.7,145.5,293.71,230.74
2018,7,20,18,30,386.0,42.0,3.4,23.0,101.0,228.11,174.42
2018,7,20,18,45,277.0,32.0,3.3,22.3,66.0,154.7,110.79
2018,7,20,19,0,168.0,22.0,3.2,21.6,31.0,85.35,24.51
2018,7,20,19,15,84.0,11.0,3.1,21.2,15.5,29.86,0.0
2018,7,20,19,30,0.0,0.0,3.0,20.8,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.95,20.4,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,19.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,19.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.5,15.0,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.5,15.1,2.0,0.0,0.0
2018,7,21,5,15,100.5,14.5,1.55,15.6,21.5,12.38,0.0
2018,7,21,5,30,190.0,27.0,1.6,16.1,41.0,20.99,9.58
2018,7,21,5,45,285.5,38.0,1.65,16.6,77.5,30.96,20.93
2018,7,21,6,0,381.0,49.0,1.7,17.1,114.0,39.31,28.81
2018,7,21,6,15,413.0,61.0,1.7,17.8,153.0,47.92,36.62
2018,7,21,6,30,445.0,73.0,1.7,18.5,192.0,56.12,43.84
2018,7,21,6,45,503.5,80.0,1.75,19.2,242.0,60.24,47.28
2018,7,21,7,0,562.0,87.0,1.8,19.9,292.0,64.28,50.53
2018,7,21,7,15,557.5,102.5,1.75,20.75,332.0,73.69,58.26
2018,7,21,7,30,553.0,118.0,1.7,21.6,372.0,82.48,65.31
2018,7,21,7,45,431.0,164.0,1.65,22.45,376.0,108.29,86.55
2018,7,21,8,0,309.0,210.0,1.6,23.3,380.0,139.3,111.6
2018,7,21,8,15,462.0,185.0,1.6,24.0,465.0,128.65,90.58
2018,7,21,8,30,615.0,160.0,1.6,24.7,550.0,160.47,98.55
2018,7,21,8,45,701.0,137.0,1.6,25.45,612.0,201.14,122.81
2018,7,21,9,0,787.0,114.0,1.6,26.2,674.0,256.36,163.57
2018,7,21,9,15,544.0,212.5,1.65,26.85,610.0,303.82,211.1
2018,7,21,9,30,301.0,311.0,1.7,27.5,546.0,331.53,239.92
2018,7,21,9,45,325.5,320.5,1.75,28.15,584.5,371.68,270.09
2018,7,21,10,0,350.0,330.0,1.8,28.8,623.0,414.28,301.61
2018,7,21,10,15,507.0,281.5,1.95,29.2,722.5,482.83,351.81
2018,7,21,10,30,664.0,233.0,2.1,29.6,822.0,565.84,412.24
2018,7,21,10,45,752.5,186.0,2.2,30.0,868.5,620.81,452.6
2018,7,21,11,0,841.0,139.0,2.3,30.4,915.0,676.46,493.26
2018,7,21,11,15,852.5,134.5,2.5,30.55,931.5,720.52,525.3
2018,7,21,11,30,864.0,130.0,2.7,30.7,948.0,762.99,555.8
2018,7,21,11,45,867.0,129.5,2.85,30.85,955.5,800.23,580.61
2018,7,21,12,0,870.0,129.0,3.0,31.0,963.0,834.97,603.7
2018,7,21,12,15,875.0,126.0,3.15,30.9,964.0,866.62,625.35
2018,7,21,12,30,880.0,123.0,3.3,30.8,965.0,895.46,645.21
2018,7,21,12,45,885.0,117.5,3.4,30.75,958.5,919.02,661.27
2018,7,21,13,0,890.0,112.0,3.5,30.7,952.0,939.23,675.25
2018,7,21,13,15,888.0,111.5,3.55,30.55,937.5,954.11,685.86
2018,7,21,13,30,886.0,111.0,3.6,30.4,923.0,965.35,694.28
2018,7,21,13,45,882.0,109.0,3.7,30.2,900.5,969.49,698.7
2018,7,21,14,0,878.0,107.0,3.8,30.0,878.0,969.85,700.83
2018,7,21,14,15,872.5,105.0,3.8,29.75,849.5,965.0,699.26
2018,7,21,14,30,867.0,103.0,3.8,29.5,821.0,956.45,695.41
2018,7,21,14,45,859.0,101.5,3.85,29.2,786.5,942.42,688.51
2018,7,21,15,0,851.0,100.0,3.9,28.9,752.0,924.95,679.4
2018,7,21,15,15,839.5,97.5,3.9,28.9,712.0,899.8,664.12
2018,7,21,15,30,828.0,95.0,3.9,28.9,672.0,871.62,646.82
2018,7,21,15,45,814.0,92.5,3.9,28.15,628.0,838.38,627.9
2018,7,21,16,0,800.0,90.0,3.9,27.4,584.0,811.2,612.95
2018,7,21,16,15,782.5,86.5,3.9,26.9,537.0,768.68,586.39
2018,7,21,16,30,765.0,83.0,3.9,26.4,490.0,724.38,558.17
2018,7,21,16,45,741.0,79.0,3.85,25.85,440.5,673.05,524.2
2018,7,21,17,0,717.0,75.0,3.8,25.3,391.0,621.04,488.97
2018,7,21,17,15,682.5,71.0,3.75,24.6,341.0,561.61,446.23
2018,7,21,17,30,648.0,67.0,3.7,23.9,291.0,505.6,404.12
2018,7,21,17,45,599.5,61.5,3.6,23.2,242.0,438.89,351.95
2018,7,21,18,0,551.0,56.0,3.5,22.5,193.0,375.5,300.36
2018,7,21,18,15,478.0,48.5,3.4,21.75,147.5,301.94,238.84
2018,7,21,18,30,405.0,41.0,3.3,21.0,102.0,235.37,181.21
2018,7,21,18,45,291.5,31.0,3.15,20.3,66.5,159.25,114.57
2018,7,21,19,0,178.0,21.0,3.0,19.6,31.0,87.57,20.14
2018,7,21,19,15,89.0,10.5,2.9,19.15,15.5,30.7,0.0
2018,7,21,19,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,1.35,14.4,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,1.3,14.5,2.0,0.0,0.0
2018,7,22,5,15,117.5,14.0,1.3,14.9,22.0,11.95,0.0
2018,7,22,5,30,221.0,26.0,1.3,15.3,42.0,21.63,9.63
2018,7,22,5,45,323.0,36.0,1.3,15.65,79.5,29.39,19.64
2018,7,22,6,0,425.0,46.0,1.3,16.0,117.0,37.03,26.94
2018,7,22,6,15,493.5,53.5,1.3,16.55,163.5,42.3,31.86
2018,7,22,6,30,562.0,61.0,1.3,17.1,210.0,47.51,36.51
2018,7,22,6,45,601.5,67.0,1.3,17.65,258.0,51.22,39.69
2018,7,22,7,0,641.0,73.0,1.3,18.2,306.0,54.83,42.65
2018,7,22,7,15,681.0,76.0,1.3,18.85,357.5,56.23,43.6
2018,7,22,7,30,721.0,79.0,1.3,19.5,409.0,62.87,49.03
2018,7,22,7,45,746.0,82.5,1.3,20.1,458.5,64.55,50.14
2018,7,22,8,0,771.0,86.0,1.3,20.7,508.0,66.15,51.19
2018,7,22,8,15,790.0,88.0,1.35,21.4,555.0,83.34,50.45
2018,7,22,8,30,809.0,90.0,1.4,22.1,602.0,147.0,81.68
2018,7,22,8,45,823.5,92.5,1.45,22.85,646.0,203.33,120.63
2018,7,22,9,0,838.0,95.0,1.5,23.6,690.0,260.82,166.69
2018,7,22,9,15,849.5,97.0,1.5,24.35,729.5,318.05,214.7
2018,7,22,9,30,861.0,99.0,1.5,25.1,769.0,375.6,262.86
