Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,11,5,15,27.0,6.0,1.1,16.05,6.5,0.0,0.0
2018,8,11,5,30,54.0,12.0,1.2,16.5,13.0,10.24,0.0
2018,8,11,5,45,121.0,26.5,1.3,16.95,38.5,20.47,8.81
2018,8,11,6,0,188.0,41.0,1.4,17.4,64.0,31.32,21.16
2018,8,11,6,15,245.5,57.0,1.4,18.1,102.0,42.95,31.86
2018,8,11,6,30,303.0,73.0,1.4,18.8,140.0,54.24,41.99
2018,8,11,6,45,377.0,87.5,1.45,19.5,193.5,64.25,50.73
2018,8,11,7,0,451.0,102.0,1.5,20.2,247.0,74.0,58.99
2018,8,11,7,15,492.0,113.0,1.6,21.05,297.0,80.78,64.45
2018,8,11,7,30,533.0,124.0,1.7,21.9,347.0,87.31,69.55
2018,8,11,7,45,559.5,134.5,1.8,22.8,396.0,93.05,73.88
2018,8,11,8,0,586.0,145.0,1.9,23.7,445.0,98.95,78.26
2018,8,11,8,15,618.5,151.5,2.0,24.45,496.0,118.06,78.76
2018,8,11,8,30,651.0,158.0,2.1,25.2,547.0,170.0,104.28
2018,8,11,8,45,675.5,162.0,2.15,26.0,593.5,222.97,141.08
2018,8,11,9,0,700.0,166.0,2.2,26.8,640.0,278.78,184.83
2018,8,11,9,15,688.5,182.0,2.3,27.4,672.0,335.41,232.06
2018,8,11,9,30,677.0,198.0,2.4,28.0,704.0,390.24,277.38
2018,8,11,9,45,693.0,203.0,2.5,28.55,742.0,446.22,322.01
2018,8,11,10,0,709.0,208.0,2.6,29.1,780.0,503.09,366.13
2018,8,11,10,15,732.5,203.5,2.75,29.45,813.0,557.07,407.53
2018,8,11,10,30,756.0,199.0,2.9,29.8,846.0,611.9,448.54
2018,8,11,10,45,683.0,249.5,3.0,30.2,845.5,650.99,476.17
2018,8,11,11,0,610.0,300.0,3.1,30.6,845.0,681.09,496.47
2018,8,11,11,15,551.0,340.5,3.2,30.7,839.0,708.16,514.73
2018,8,11,11,30,492.0,381.0,3.3,30.8,833.0,727.88,527.48
2018,8,11,11,45,530.0,356.5,3.4,30.95,846.5,765.8,554.47
2018,8,11,12,0,568.0,332.0,3.5,31.1,860.0,803.35,580.94
2018,8,11,12,15,542.0,348.5,3.55,31.05,851.5,821.02,592.55
2018,8,11,12,30,516.0,365.0,3.6,31.0,843.0,835.18,601.87
2018,8,11,12,45,628.5,296.0,3.7,30.9,873.0,896.43,646.57
2018,8,11,13,0,741.0,227.0,3.8,30.8,903.0,958.42,690.46
2018,8,11,13,15,736.0,225.5,3.85,30.55,886.5,969.4,698.58
2018,8,11,13,30,731.0,224.0,3.9,30.3,870.0,976.79,704.87
2018,8,11,13,45,746.0,208.0,3.9,30.05,852.0,985.64,711.99
2018,8,11,14,0,761.0,192.0,3.9,29.8,834.0,990.57,716.69
2018,8,11,14,15,753.5,187.0,3.9,29.45,803.0,980.92,712.35
2018,8,11,14,30,746.0,182.0,3.9,29.1,772.0,967.69,705.86
2018,8,11,14,45,742.5,173.5,3.9,28.75,737.5,951.1,697.26
2018,8,11,15,0,739.0,165.0,3.9,28.4,703.0,931.02,686.4
2018,8,11,15,15,723.0,160.5,3.9,28.4,661.0,900.1,667.34
2018,8,11,15,30,707.0,156.0,3.9,28.4,619.0,866.47,646.43
2018,8,11,15,45,689.0,149.5,3.8,27.45,573.5,826.37,622.82
2018,8,11,16,0,671.0,143.0,3.7,26.5,528.0,784.19,597.4
2018,8,11,16,15,650.0,135.0,3.6,25.95,480.0,736.04,566.35
2018,8,11,16,30,629.0,127.0,3.5,25.4,432.0,686.62,533.83
2018,8,11,16,45,598.0,117.5,3.45,24.8,381.0,626.9,492.77
2018,8,11,17,0,567.0,108.0,3.4,24.2,330.0,567.43,450.34
2018,8,11,17,15,523.5,98.5,3.25,23.5,279.5,500.01,400.16
2018,8,11,17,30,480.0,89.0,3.1,22.8,229.0,430.29,346.48
2018,8,11,17,45,421.5,76.5,3.0,22.05,181.5,357.37,288.13
2018,8,11,18,0,363.0,64.0,2.9,21.3,134.0,289.69,231.73
2018,8,11,18,15,280.5,49.0,2.8,20.6,93.0,213.31,166.56
2018,8,11,18,30,198.0,34.0,2.7,19.9,52.0,146.47,105.33
2018,8,11,18,45,111.5,19.5,2.6,19.2,28.5,73.78,0.0
2018,8,11,19,0,25.0,5.0,2.5,18.5,5.0,4.27,0.0
2018,8,11,19,15,12.5,2.5,2.45,18.05,2.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,12,5,15,34.0,5.5,0.8,13.55,6.5,0.0,0.0
2018,8,12,5,30,68.0,11.0,0.9,14.0,13.0,9.39,0.0
2018,8,12,5,45,152.5,26.0,0.95,14.45,41.0,20.17,8.17
2018,8,12,6,0,237.0,41.0,1.0,14.9,69.0,31.51,21.53
2018,8,12,6,15,262.5,56.5,1.0,15.45,102.0,42.69,32.0
2018,8,12,6,30,288.0,72.0,1.0,16.0,135.0,53.46,41.8
2018,8,12,6,45,402.5,80.5,0.95,16.55,194.5,59.57,47.24
2018,8,12,7,0,517.0,89.0,0.9,17.1,254.0,67.35,53.92
2018,8,12,7,15,586.5,92.5,0.9,17.9,311.5,68.55,54.64
2018,8,12,7,30,656.0,96.0,0.9,18.7,369.0,69.95,55.47
2018,8,12,7,45,690.5,100.0,0.9,19.5,421.0,71.35,56.28
2018,8,12,8,0,725.0,104.0,0.9,20.3,473.0,72.73,57.05
2018,8,12,8,15,750.0,107.0,0.95,21.2,522.5,100.52,63.1
2018,8,12,8,30,775.0,110.0,1.0,22.1,572.0,156.61,89.83
2018,8,12,8,45,795.0,112.0,1.0,22.95,618.0,214.08,130.32
2018,8,12,9,0,815.0,114.0,1.0,23.8,664.0,273.59,177.85
2018,8,12,9,15,798.5,130.0,1.05,24.65,696.5,334.83,229.35
2018,8,12,9,30,782.0,146.0,1.1,25.5,729.0,393.4,277.89
2018,8,12,9,45,812.5,140.0,1.2,26.35,771.0,451.46,324.07
2018,8,12,10,0,843.0,134.0,1.3,27.2,813.0,511.53,370.43
2018,8,12,10,15,856.0,132.5,1.35,27.9,843.5,566.96,412.1
2018,8,12,10,30,869.0,131.0,1.4,28.6,874.0,621.44,451.67
2018,8,12,10,45,847.5,149.0,1.5,29.3,888.5,672.75,487.59
2018,8,12,11,0,826.0,167.0,1.6,30.0,903.0,718.22,518.4
2018,8,12,11,15,829.0,168.5,1.7,30.35,917.5,763.44,549.39
2018,8,12,11,30,832.0,170.0,1.8,30.7,932.0,806.48,578.3
2018,8,12,11,45,860.5,153.5,1.9,31.05,946.5,841.88,601.19
2018,8,12,12,0,889.0,137.0,2.0,31.4,961.0,885.59,628.77
2018,8,12,12,15,880.5,142.0,2.1,31.55,957.5,913.87,646.85
2018,8,12,12,30,872.0,147.0,2.2,31.7,954.0,938.59,662.83
2018,8,12,12,45,868.0,147.5,2.3,31.8,944.0,959.86,676.86
2018,8,12,13,0,864.0,148.0,2.4,31.9,934.0,977.57,688.76
2018,8,12,13,15,866.0,143.0,2.5,31.8,918.5,992.3,699.5
2018,8,12,13,30,868.0,138.0,2.6,31.7,903.0,1003.3,708.04
2018,8,12,13,45,860.5,138.0,2.7,31.65,879.0,1005.98,711.39
2018,8,12,14,0,853.0,138.0,2.8,31.6,855.0,1018.65,721.23
2018,8,12,14,15,844.0,136.0,2.9,31.3,824.0,1010.13,718.49
2018,8,12,14,30,835.0,134.0,3.0,31.0,793.0,997.83,713.6
2018,8,12,14,45,822.5,132.0,3.1,30.75,755.5,978.42,704.06
2018,8,12,15,0,810.0,130.0,3.2,30.5,718.0,955.57,692.31
2018,8,12,15,15,795.0,127.0,3.2,30.5,675.5,925.97,674.71
2018,8,12,15,30,780.0,124.0,3.2,30.5,633.0,893.41,655.14
2018,8,12,15,45,759.5,120.5,3.4,29.6,586.0,852.58,633.32
2018,8,12,16,0,739.0,117.0,3.6,28.7,539.0,815.13,613.2
2018,8,12,16,15,712.5,112.0,3.65,28.0,488.5,763.6,581.4
2018,8,12,16,30,686.0,107.0,3.7,27.3,438.0,711.05,548.11
2018,8,12,16,45,652.0,101.0,3.75,26.6,386.0,650.85,508.27
2018,8,12,17,0,618.0,95.0,3.8,25.9,334.0,591.0,466.81
2018,8,12,17,15,572.5,87.0,3.7,24.85,282.5,521.76,416.23
2018,8,12,17,30,527.0,79.0,3.6,23.8,231.0,454.82,365.33
2018,8,12,17,45,463.5,68.5,3.5,22.75,182.5,377.45,303.88
2018,8,12,18,0,400.0,58.0,3.4,21.7,134.0,305.32,244.06
2018,8,12,18,15,310.0,45.0,3.25,20.8,92.5,222.64,173.66
2018,8,12,18,30,220.0,32.0,3.1,19.9,51.0,153.62,109.12
2018,8,12,18,45,123.5,18.0,2.95,19.05,27.5,60.03,0.0
2018,8,12,19,0,27.0,4.0,2.8,18.2,4.0,3.41,0.0
2018,8,12,19,15,13.5,2.0,2.65,17.8,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,13,5,15,31.5,5.5,1.45,12.45,6.0,0.0,0.0
2018,8,13,5,30,63.0,11.0,1.6,12.9,12.0,9.39,0.0
2018,8,13,5,45,163.0,25.5,1.7,13.35,41.5,19.81,7.28
2018,8,13,6,0,263.0,40.0,1.8,13.8,71.0,30.86,20.99
2018,8,13,6,15,334.0,53.5,1.75,14.45,113.0,40.86,30.47
2018,8,13,6,30,405.0,67.0,1.7,15.1,155.0,50.64,39.44
2018,8,13,6,45,424.5,81.0,1.7,15.7,195.5,60.13,47.89
2018,8,13,7,0,444.0,95.0,1.7,16.3,236.0,69.22,55.75
2018,8,13,7,15,477.0,107.0,1.7,17.15,283.0,76.7,61.94
2018,8,13,7,30,510.0,119.0,1.7,18.0,330.0,83.87,67.71
2018,8,13,7,45,539.5,129.0,1.7,18.85,379.0,89.4,71.96
2018,8,13,8,0,569.0,139.0,1.7,19.7,428.0,94.69,75.93
2018,8,13,8,15,598.0,147.0,1.7,20.6,478.0,115.34,77.73
2018,8,13,8,30,627.0,155.0,1.7,21.5,528.0,166.82,104.05
2018,8,13,8,45,684.0,149.0,1.65,22.4,585.0,216.79,137.8
2018,8,13,9,0,741.0,143.0,1.6,23.3,642.0,273.51,181.64
2018,8,13,9,15,766.0,142.5,1.65,24.1,686.0,335.79,232.73
2018,8,13,9,30,791.0,142.0,1.7,24.9,730.0,394.59,280.99
2018,8,13,9,45,797.0,147.5,1.75,25.7,764.0,452.06,327.48
2018,8,13,10,0,803.0,153.0,1.8,26.5,798.0,509.0,371.97
2018,8,13,10,15,810.5,155.0,1.9,27.05,826.5,563.17,413.5
2018,8,13,10,30,818.0,157.0,2.0,27.6,855.0,616.45,453.08
2018,8,13,10,45,823.0,159.0,2.1,28.15,876.5,667.01,489.57
2018,8,13,11,0,828.0,161.0,2.2,28.7,898.0,715.98,523.95
2018,8,13,11,15,831.0,163.0,2.3,28.95,912.5,761.68,555.91
2018,8,13,11,30,834.0,165.0,2.4,29.2,927.0,805.19,585.79
2018,8,13,11,45,834.5,166.0,2.55,29.45,933.0,843.4,611.26
2018,8,13,12,0,835.0,167.0,2.7,29.7,939.0,878.84,634.48
2018,8,13,12,15,838.0,165.0,2.85,29.75,939.0,910.76,655.88
2018,8,13,12,30,841.0,163.0,3.0,29.8,939.0,939.61,675.35
2018,8,13,12,45,843.5,159.5,3.1,29.85,931.5,963.3,691.18
2018,8,13,13,0,846.0,156.0,3.2,29.9,924.0,983.51,704.9
2018,8,13,13,15,840.5,156.0,3.3,29.7,907.0,995.88,714.44
2018,8,13,13,30,835.0,156.0,3.4,29.5,890.0,1004.44,721.73
2018,8,13,13,45,826.5,155.5,3.5,29.35,865.5,1005.69,724.34
2018,8,13,14,0,818.0,155.0,3.6,29.2,841.0,1003.09,724.65
2018,8,13,14,15,807.5,152.5,3.65,28.85,809.0,992.65,720.25
2018,8,13,14,30,797.0,150.0,3.7,28.5,777.0,978.53,713.58
2018,8,13,14,45,783.0,148.0,3.75,28.15,739.5,957.94,702.71
2018,8,13,15,0,769.0,146.0,3.8,27.8,702.0,934.03,689.68
2018,8,13,15,15,753.0,142.5,3.8,27.8,660.0,910.48,675.63
2018,8,13,15,30,737.0,139.0,3.8,27.8,618.0,877.25,655.01
2018,8,13,15,45,715.0,135.0,3.85,26.85,571.0,835.46,631.03
2018,8,13,16,0,693.0,131.0,3.9,25.9,524.0,791.76,605.22
2018,8,13,16,15,664.0,126.0,3.9,25.25,474.5,739.37,571.68
2018,8,13,16,30,635.0,121.0,3.9,24.6,425.0,686.18,536.8
2018,8,13,16,45,598.5,114.0,3.85,23.9,374.0,624.57,494.32
2018,8,13,17,0,562.0,107.0,3.8,23.2,323.0,563.56,450.35
2018,8,13,17,15,506.5,98.0,3.7,22.3,270.5,482.61,389.66
2018,8,13,17,30,451.0,89.0,3.6,21.4,218.0,412.72,335.19
2018,8,13,17,45,367.0,76.5,3.5,20.5,167.0,326.27,265.18
2018,8,13,18,0,283.0,64.0,3.4,19.6,116.0,247.91,199.5
2018,8,13,18,15,218.0,47.0,3.3,18.8,79.5,181.87,142.28
2018,8,13,18,30,153.0,30.0,3.2,18.0,43.0,122.45,85.36
2018,8,13,18,45,86.0,16.5,3.15,17.2,23.0,45.18,0.0
2018,8,13,19,0,19.0,3.0,3.1,16.4,3.0,0.0,0.0
2018,8,13,19,15,9.5,1.5,3.0,15.9,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,14,5,15,19.0,4.0,2.0,11.05,4.5,0.0,0.0
2018,8,14,5,30,38.0,8.0,2.1,11.4,9.0,6.83,0.0
2018,8,14,5,45,120.0,25.5,2.15,11.8,37.5,19.74,6.47
2018,8,14,6,0,202.0,43.0,2.2,12.2,66.0,32.92,22.85
2018,8,14,6,15,250.0,58.0,2.2,12.7,101.5,43.79,33.25
2018,8,14,6,30,298.0,73.0,2.2,13.2,137.0,54.31,42.99
2018,8,14,6,45,306.0,88.5,2.2,13.7,170.0,64.52,52.18
2018,8,14,7,0,314.0,104.0,2.2,14.2,203.0,74.25,60.68
2018,8,14,7,15,362.5,117.5,2.15,14.85,251.5,82.58,67.7
2018,8,14,7,30,411.0,131.0,2.1,15.5,300.0,90.59,74.28
2018,8,14,7,45,439.0,143.5,2.05,16.1,346.0,97.38,79.69
2018,8,14,8,0,467.0,156.0,2.0,16.7,392.0,103.82,84.72
2018,8,14,8,15,509.0,162.5,2.0,17.45,443.5,122.57,86.07
2018,8,14,8,30,551.0,169.0,2.0,18.2,495.0,169.29,110.45
2018,8,14,8,45,598.0,172.5,1.95,18.9,552.0,219.84,145.97
2018,8,14,9,0,645.0,176.0,1.9,19.6,609.0,275.98,190.09
2018,8,14,9,15,696.0,168.5,1.9,20.35,662.0,330.66,234.7
2018,8,14,9,30,747.0,161.0,1.9,21.1,715.0,390.64,283.65
2018,8,14,9,45,790.5,148.0,1.9,21.8,759.5,450.93,332.36
2018,8,14,10,0,834.0,135.0,1.9,22.5,804.0,510.58,379.47
2018,8,14,10,15,843.0,136.5,2.0,23.05,833.5,566.68,423.27
2018,8,14,10,30,852.0,138.0,2.1,23.6,863.0,619.61,463.45
2018,8,14,10,45,859.5,137.5,2.2,24.15,885.0,669.92,500.6
2018,8,14,11,0,867.0,137.0,2.3,24.7,907.0,718.66,535.63
2018,8,14,11,15,871.5,137.0,2.4,25.1,921.5,763.85,567.65
2018,8,14,11,30,876.0,137.0,2.5,25.5,936.0,806.81,596.61
2018,8,14,11,45,879.0,137.0,2.65,25.9,943.5,846.14,622.5
2018,8,14,12,0,882.0,137.0,2.8,26.3,951.0,882.78,646.46
2018,8,14,12,15,886.5,133.0,2.85,26.5,950.5,914.32,666.79
2018,8,14,12,30,891.0,129.0,2.9,26.7,950.0,942.74,685.08
2018,8,14,12,45,894.5,126.0,3.0,26.9,943.0,967.87,701.63
2018,8,14,13,0,898.0,123.0,3.1,27.1,936.0,989.52,716.0
2018,8,14,13,15,895.0,121.5,3.2,27.1,919.0,1002.72,725.59
2018,8,14,13,30,892.0,120.0,3.3,27.1,902.0,1012.05,732.89
2018,8,14,13,45,887.5,118.0,3.35,27.05,878.0,1015.51,736.31
2018,8,14,14,0,883.0,116.0,3.4,27.0,854.0,1015.04,737.39
2018,8,14,14,15,875.5,114.0,3.5,26.75,823.0,1007.69,735.1
2018,8,14,14,30,868.0,112.0,3.6,26.5,792.0,996.53,730.46
2018,8,14,14,45,858.5,109.5,3.65,26.25,755.0,979.15,721.48
2018,8,14,15,0,849.0,107.0,3.7,26.0,718.0,958.24,710.21
2018,8,14,15,15,835.0,104.0,3.7,26.0,675.0,940.05,699.82
2018,8,14,15,30,821.0,101.0,3.7,26.0,632.0,907.42,679.68
2018,8,14,15,45,803.5,98.0,3.75,25.15,585.5,868.77,657.84
2018,8,14,16,0,786.0,95.0,3.8,24.3,539.0,827.73,633.91
2018,8,14,16,15,762.5,91.5,3.8,23.7,489.0,778.88,603.07
2018,8,14,16,30,739.0,88.0,3.8,23.1,439.0,728.63,570.56
2018,8,14,16,45,707.5,83.0,3.8,22.5,387.0,673.2,533.38
2018,8,14,17,0,676.0,78.0,3.8,21.9,335.0,614.18,492.37
2018,8,14,17,15,630.5,72.0,3.75,21.05,283.0,544.83,441.22
2018,8,14,17,30,585.0,66.0,3.7,20.2,231.0,477.75,389.19
2018,8,14,17,45,519.5,58.0,3.7,19.35,181.5,399.31,325.71
2018,8,14,18,0,454.0,50.0,3.7,18.5,132.0,326.28,263.81
2018,8,14,18,15,354.5,39.0,3.6,17.75,90.5,239.88,188.74
2018,8,14,18,30,255.0,28.0,3.5,17.0,49.0,162.42,112.01
2018,8,14,18,45,139.5,16.0,3.45,16.2,26.0,64.07,0.0
2018,8,14,19,0,24.0,4.0,3.4,15.4,3.0,0.0,0.0
2018,8,14,19,15,12.0,2.0,3.35,14.95,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,15,5,15,36.0,5.0,1.65,10.9,5.5,0.0,0.0
2018,8,15,5,30,72.0,10.0,1.7,11.3,11.0,8.54,0.0
2018,8,15,5,45,200.0,22.5,1.75,11.75,41.5,18.68,4.86
2018,8,15,6,0,328.0,35.0,1.8,12.2,72.0,28.77,19.2
2018,8,15,6,15,400.5,45.0,1.75,12.8,114.0,36.24,26.54
2018,8,15,6,30,473.0,55.0,1.7,13.4,156.0,43.53,33.36
2018,8,15,6,45,495.0,67.0,1.65,13.95,198.5,51.85,40.86
2018,8,15,7,0,517.0,79.0,1.6,14.5,241.0,59.73,47.77
2018,8,15,7,15,557.0,87.5,1.5,15.25,291.0,64.72,51.91
2018,8,15,7,30,597.0,96.0,1.4,16.0,341.0,69.5,55.74
2018,8,15,7,45,664.5,94.5,1.3,16.7,401.0,67.43,53.56
2018,8,15,8,0,732.0,93.0,1.2,17.4,461.0,71.96,57.11
2018,8,15,8,15,771.5,91.5,1.15,18.2,515.0,92.24,55.86
2018,8,15,8,30,811.0,90.0,1.1,19.0,569.0,148.17,82.56
2018,8,15,8,45,719.0,134.0,1.05,19.85,583.5,213.86,135.18
2018,8,15,9,0,627.0,178.0,1.0,20.7,598.0,274.17,187.64
2018,8,15,9,15,611.5,200.0,1.1,21.4,630.5,329.93,234.26
2018,8,15,9,30,596.0,222.0,1.2,22.1,663.0,383.54,278.47
2018,8,15,9,45,742.5,162.0,1.3,22.85,738.0,440.07,321.98
2018,8,15,10,0,889.0,102.0,1.4,23.6,813.0,512.84,377.73
2018,8,15,10,15,896.0,103.0,1.55,24.15,842.0,568.9,421.46
2018,8,15,10,30,903.0,104.0,1.7,24.7,871.0,623.71,463.0
2018,8,15,10,45,909.0,104.0,1.85,25.25,893.0,675.58,501.27
2018,8,15,11,0,915.0,104.0,2.0,25.8,915.0,725.62,537.24
2018,8,15,11,15,918.5,104.5,2.1,26.15,929.5,772.21,569.75
2018,8,15,11,30,922.0,105.0,2.2,26.5,944.0,816.35,598.53
2018,8,15,11,45,924.0,105.0,2.35,26.85,951.0,856.17,624.62
2018,8,15,12,0,926.0,105.0,2.5,27.2,958.0,893.04,648.67
2018,8,15,12,15,926.0,105.0,2.6,27.35,957.0,925.03,669.6
2018,8,15,12,30,926.0,105.0,2.7,27.5,956.0,953.64,688.37
2018,8,15,12,45,925.0,104.0,2.8,27.7,947.0,976.81,703.55
2018,8,15,13,0,924.0,103.0,2.9,27.9,938.0,996.26,716.45
2018,8,15,13,15,921.0,102.0,3.0,27.9,921.0,1009.95,726.36
2018,8,15,13,30,918.0,101.0,3.1,27.9,904.0,1019.7,733.93
2018,8,15,13,45,913.0,100.0,3.2,27.85,880.0,1023.5,737.98
2018,8,15,14,0,908.0,99.0,3.3,27.8,856.0,1023.31,739.66
2018,8,15,14,15,901.0,97.5,3.35,27.6,825.0,1016.62,737.36
2018,8,15,14,30,894.0,96.0,3.4,27.4,794.0,1006.05,732.71
2018,8,15,14,45,885.0,94.0,3.5,27.15,757.0,989.15,724.53
2018,8,15,15,0,876.0,92.0,3.6,26.9,720.0,968.63,714.02
2018,8,15,15,15,862.5,90.5,3.6,26.9,677.5,940.92,697.37
2018,8,15,15,30,849.0,89.0,3.6,26.9,635.0,910.13,678.66
2018,8,15,15,45,832.5,86.0,3.65,26.15,588.0,871.98,657.07
2018,8,15,16,0,816.0,83.0,3.7,25.4,541.0,840.45,639.73
2018,8,15,16,15,794.0,79.5,3.7,24.8,491.0,791.87,609.36
2018,8,15,16,30,772.0,76.0,3.7,24.2,441.0,741.75,577.31
2018,8,15,16,45,741.0,72.0,3.7,23.6,388.5,682.84,537.95
2018,8,15,17,0,710.0,68.0,3.7,23.0,336.0,623.83,497.33
2018,8,15,17,15,666.0,63.5,3.7,22.15,284.0,555.58,448.15
2018,8,15,17,30,622.0,59.0,3.7,21.3,232.0,493.03,399.83
2018,8,15,17,45,555.5,52.0,3.65,20.4,182.0,413.48,335.65
2018,8,15,18,0,489.0,45.0,3.6,19.5,132.0,339.47,273.05
2018,8,15,18,15,384.5,35.5,3.55,18.7,90.0,250.66,196.01
2018,8,15,18,30,280.0,26.0,3.5,17.9,48.0,169.81,113.03
2018,8,15,18,45,150.0,14.5,3.4,17.15,25.0,66.56,0.0
2018,8,15,19,0,20.0,3.0,3.3,16.4,2.0,0.0,0.0
2018,8,15,19,15,10.0,1.5,3.25,15.95,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,16,5,15,40.5,4.5,1.45,11.45,5.0,0.0,0.0
2018,8,16,5,30,81.0,9.0,1.4,11.9,10.0,7.68,0.0
2018,8,16,5,45,219.0,21.0,1.4,12.3,41.0,17.42,3.04
2018,8,16,6,0,357.0,33.0,1.4,12.7,72.0,27.16,17.71
2018,8,16,6,15,447.5,41.5,1.3,13.4,117.5,33.55,24.09
2018,8,16,6,30,538.0,50.0,1.2,14.1,163.0,39.9,30.03
2018,8,16,6,45,597.0,55.5,1.1,14.8,214.0,43.6,33.4
2018,8,16,7,0,656.0,61.0,1.0,15.5,265.0,51.5,40.32
2018,8,16,7,15,695.5,65.5,1.0,16.4,317.5,54.48,42.69
2018,8,16,7,30,735.0,70.0,1.0,17.3,370.0,57.42,44.94
2018,8,16,7,45,763.5,73.0,0.95,18.2,421.5,59.05,46.0
2018,8,16,8,0,792.0,76.0,0.9,19.1,473.0,60.64,47.01
2018,8,16,8,15,812.5,79.0,1.0,20.05,522.5,85.88,49.15
2018,8,16,8,30,833.0,82.0,1.1,21.0,572.0,153.05,84.85
2018,8,16,8,45,848.5,84.0,1.2,21.9,617.5,212.77,127.98
2018,8,16,9,0,864.0,86.0,1.3,22.8,663.0,273.76,177.85
2018,8,16,9,15,872.0,90.0,1.4,23.6,703.0,335.06,229.88
2018,8,16,9,30,880.0,94.0,1.5,24.4,743.0,396.27,281.34
2018,8,16,9,45,885.0,97.5,1.65,25.15,777.0,455.5,330.2
2018,8,16,10,0,890.0,101.0,1.8,25.9,811.0,513.79,376.73
2018,8,16,10,15,897.0,102.0,1.85,26.6,840.0,569.95,419.78
2018,8,16,10,30,904.0,103.0,1.9,27.3,869.0,624.87,460.35
2018,8,16,10,45,909.5,103.0,2.0,27.95,890.5,676.5,497.65
2018,8,16,11,0,915.0,103.0,2.1,28.6,912.0,726.24,532.54
2018,8,16,11,15,918.5,103.5,2.15,29.05,926.5,772.86,564.08
2018,8,16,11,30,922.0,104.0,2.2,29.5,941.0,817.01,591.93
2018,8,16,11,45,923.5,104.0,2.25,29.9,947.5,856.42,616.52
2018,8,16,12,0,925.0,104.0,2.3,30.3,954.0,892.84,639.01
2018,8,16,12,15,924.5,104.0,2.35,30.45,952.5,924.34,658.89
2018,8,16,12,30,924.0,104.0,2.4,30.6,951.0,952.41,676.6
2018,8,16,12,45,921.0,104.5,2.45,30.75,941.5,975.09,690.94
2018,8,16,13,0,918.0,105.0,2.5,30.9,932.0,994.02,703.03
2018,8,16,13,15,915.5,104.0,2.6,30.85,915.5,1008.1,713.24
2018,8,16,13,30,913.0,103.0,2.7,30.8,899.0,1018.27,721.18
2018,8,16,13,45,908.5,101.5,2.8,30.7,875.0,1021.98,725.36
2018,8,16,14,0,904.0,100.0,2.9,30.6,851.0,1021.7,727.22
2018,8,16,14,15,897.5,98.0,2.95,30.35,820.0,1014.92,725.12
2018,8,16,14,30,891.0,96.0,3.0,30.1,789.0,1004.25,720.71
2018,8,16,14,45,882.0,93.5,3.1,29.85,752.0,986.74,712.41
2018,8,16,15,0,873.0,91.0,3.2,29.6,715.0,965.59,701.8
2018,8,16,15,15,860.0,89.0,3.2,29.6,672.5,937.74,685.36
2018,8,16,15,30,847.0,87.0,3.2,29.6,630.0,906.78,666.88
2018,8,16,15,45,831.5,84.5,3.3,28.8,583.5,870.08,647.13
2018,8,16,16,0,816.0,82.0,3.4,28.0,537.0,839.95,631.49
2018,8,16,16,15,795.0,78.0,3.45,27.35,487.0,791.5,602.04
2018,8,16,16,30,774.0,74.0,3.5,26.7,437.0,741.46,570.82
2018,8,16,16,45,744.0,70.0,3.5,26.05,385.0,683.17,532.52
2018,8,16,17,0,714.0,66.0,3.5,25.4,333.0,624.72,492.88
2018,8,16,17,15,670.0,61.5,3.45,24.5,281.0,556.25,444.16
2018,8,16,17,30,626.0,57.0,3.4,23.6,229.0,493.33,396.03
2018,8,16,17,45,559.5,50.0,3.35,22.65,179.0,413.56,332.35
2018,8,16,18,0,493.0,43.0,3.3,21.7,129.0,339.4,270.17
2018,8,16,18,15,386.5,34.0,3.15,20.9,87.5,250.09,193.16
2018,8,16,18,30,280.0,25.0,3.0,20.1,46.0,167.46,105.43
2018,8,16,18,45,150.0,14.0,2.9,19.3,24.0,66.09,0.0
2018,8,16,19,0,20.0,3.0,2.8,18.5,2.0,0.0,0.0
2018,8,16,19,15,10.0,1.5,2.65,18.15,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,17,5,15,42.5,4.5,0.55,14.1,5.0,0.0,0.0
2018,8,17,5,30,85.0,9.0,0.5,14.6,10.0,7.68,0.0
2018,8,17,5,45,228.0,20.0,0.45,15.05,40.5,16.59,1.28
2018,8,17,6,0,371.0,31.0,0.4,15.5,71.0,25.5,16.05
2018,8,17,6,15,462.0,39.0,0.4,16.25,116.5,31.57,22.08
2018,8,17,6,30,553.0,47.0,0.4,17.0,162.0,37.61,27.68
2018,8,17,6,45,610.5,52.0,0.4,17.75,212.5,44.65,33.94
2018,8,17,7,0,668.0,57.0,0.4,18.5,263.0,48.37,37.09
2018,8,17,7,15,706.5,61.5,0.45,19.6,315.5,51.48,39.52
2018,8,17,7,30,745.0,66.0,0.5,20.7,368.0,54.53,41.83
2018,8,17,7,45,772.5,69.0,0.5,21.75,419.5,56.28,42.95
2018,8,17,8,0,800.0,72.0,0.5,22.8,471.0,57.98,44.03
2018,8,17,8,15,820.5,74.5,0.65,23.75,520.5,91.91,52.73
2018,8,17,8,30,841.0,77.0,0.8,24.7,570.0,151.2,81.61
2018,8,17,8,45,856.5,79.0,0.95,25.65,615.5,211.42,124.58
2018,8,17,9,0,872.0,81.0,1.1,26.6,661.0,272.9,174.15
2018,8,17,9,15,883.5,82.5,1.2,27.25,702.0,333.83,225.19
2018,8,17,9,30,895.0,84.0,1.3,27.9,743.0,395.01,276.02
2018,8,17,9,45,903.5,85.5,1.45,28.55,778.0,454.94,324.83
2018,8,17,10,0,912.0,87.0,1.6,29.2,813.0,514.26,371.61
2018,8,17,10,15,918.5,88.0,1.7,29.65,842.0,571.23,415.25
2018,8,17,10,30,925.0,89.0,1.8,30.1,871.0,626.86,456.49
2018,8,17,10,45,930.0,90.0,1.95,30.55,893.0,679.94,494.99
2018,8,17,11,0,935.0,91.0,2.1,31.0,915.0,731.05,531.11
2018,8,17,11,15,938.0,91.5,2.2,31.2,929.5,778.06,563.03
2018,8,17,11,30,941.0,92.0,2.3,31.4,944.0,822.49,591.76
2018,8,17,11,45,942.5,92.0,2.45,31.55,950.5,862.46,617.9
2018,8,17,12,0,944.0,92.0,2.6,31.7,957.0,899.36,642.0
2018,8,17,12,15,943.0,92.5,2.7,31.75,955.5,931.29,662.78
2018,8,17,12,30,942.0,93.0,2.8,31.8,954.0,959.7,681.36
2018,8,17,12,45,939.0,93.0,2.9,31.8,944.0,982.1,696.34
2018,8,17,13,0,936.0,93.0,3.0,31.8,934.0,1000.66,709.03
2018,8,17,13,15,933.0,92.5,3.1,31.65,917.5,1014.79,719.51
2018,8,17,13,30,930.0,92.0,3.2,31.5,901.0,1024.94,727.65
2018,8,17,13,45,925.0,91.5,3.25,31.4,877.0,1029.1,731.64
2018,8,17,14,0,920.0,91.0,3.3,31.3,853.0,1029.23,733.27
2018,8,17,14,15,913.0,89.5,3.35,31.05,821.5,1022.26,731.01
2018,8,17,14,30,906.0,88.0,3.4,30.8,790.0,1011.36,726.41
2018,8,17,14,45,897.0,86.0,3.45,30.55,753.0,994.07,717.8
2018,8,17,15,0,888.0,84.0,3.5,30.3,716.0,973.1,706.89
2018,8,17,15,15,875.5,82.0,3.5,30.3,673.0,945.27,690.47
2018,8,17,15,30,863.0,80.0,3.5,30.3,630.0,914.27,671.96
2018,8,17,15,45,847.0,78.0,3.5,29.55,583.5,877.13,651.2
2018,8,17,16,0,831.0,76.0,3.5,28.8,537.0,837.5,628.44
2018,8,17,16,15,810.0,72.5,3.45,28.25,486.5,797.94,604.57
2018,8,17,16,30,789.0,69.0,3.4,27.7,436.0,747.9,572.83
2018,8,17,16,45,759.5,65.5,3.35,27.15,384.0,689.99,534.7
2018,8,17,17,0,730.0,62.0,3.3,26.6,332.0,631.86,495.27
2018,8,17,17,15,687.0,57.0,3.2,25.8,279.5,562.75,446.42
2018,8,17,17,30,644.0,52.0,3.1,25.0,227.0,495.54,395.21
2018,8,17,17,45,578.5,46.5,2.95,24.2,177.5,416.84,332.36
2018,8,17,18,0,513.0,41.0,2.8,23.4,128.0,347.78,274.11
2018,8,17,18,15,405.0,32.0,2.7,22.65,86.0,256.77,196.04
2018,8,17,18,30,297.0,23.0,2.6,21.9,44.0,171.37,100.3
2018,8,17,18,45,159.5,13.0,2.45,21.15,23.0,68.63,0.0
2018,8,17,19,0,22.0,3.0,2.3,20.4,2.0,0.0,0.0
2018,8,17,19,15,11.0,1.5,2.2,20.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,18,5,15,51.5,4.5,0.8,16.75,5.0,0.0,0.0
2018,8,18,5,30,103.0,9.0,0.9,17.3,10.0,7.68,0.0
2018,8,18,5,45,263.0,19.5,0.95,17.85,42.0,16.26,0.0
2018,8,18,6,0,423.0,30.0,1.0,18.4,74.0,24.85,15.14
2018,8,18,6,15,515.0,36.0,1.0,19.15,120.5,31.95,22.04
2018,8,18,6,30,607.0,42.0,1.0,19.9,167.0,36.92,26.67
2018,8,18,6,45,663.0,47.0,1.05,20.6,219.5,40.86,30.17
2018,8,18,7,0,719.0,52.0,1.1,21.3,272.0,44.79,33.51
2018,8,18,7,15,756.5,55.5,1.2,22.5,325.5,47.34,35.45
2018,8,18,7,30,794.0,59.0,1.3,23.7,379.0,49.88,37.3
2018,8,18,7,45,820.0,62.0,1.45,24.85,432.0,58.97,44.67
2018,8,18,8,0,846.0,65.0,1.6,26.0,485.0,61.67,46.53
2018,8,18,8,15,865.0,67.5,1.7,26.75,535.5,89.79,49.19
2018,8,18,8,30,884.0,70.0,1.8,27.5,586.0,151.72,79.53
2018,8,18,8,45,898.5,71.0,1.95,28.3,632.0,213.72,123.89
2018,8,18,9,0,913.0,72.0,2.1,29.1,678.0,276.79,174.99
2018,8,18,9,15,912.5,79.5,2.2,29.65,717.0,341.31,229.41
2018,8,18,9,30,912.0,87.0,2.3,30.2,756.0,404.72,282.39
2018,8,18,9,45,906.0,96.5,2.4,30.8,788.5,466.06,332.34
2018,8,18,10,0,900.0,106.0,2.5,31.4,821.0,525.21,378.88
2018,8,18,10,15,906.5,107.5,2.6,31.65,850.0,582.26,422.84
2018,8,18,10,30,913.0,109.0,2.7,31.9,879.0,638.0,464.5
2018,8,18,10,45,917.5,110.5,2.75,32.15,901.0,690.9,502.79
2018,8,18,11,0,922.0,112.0,2.8,32.4,923.0,741.82,538.67
2018,8,18,11,15,925.0,113.0,2.9,32.5,938.0,789.03,571.5
2018,8,18,11,30,928.0,114.0,3.0,32.6,953.0,833.71,600.68
2018,8,18,11,45,929.0,114.5,3.1,32.65,959.5,873.59,626.68
2018,8,18,12,0,930.0,115.0,3.2,32.7,966.0,910.43,650.64
2018,8,18,12,15,928.0,116.0,3.3,32.65,964.0,941.88,671.38
2018,8,18,12,30,926.0,117.0,3.4,32.6,962.0,969.82,689.94
2018,8,18,12,45,922.0,118.0,3.5,32.55,952.0,992.26,705.08
2018,8,18,13,0,918.0,119.0,3.6,32.5,942.0,1010.92,717.95
2018,8,18,13,15,914.5,118.5,3.65,32.35,925.0,1024.71,727.84
2018,8,18,13,30,911.0,118.0,3.7,32.2,908.0,1034.57,735.4
2018,8,18,13,45,905.5,117.0,3.8,32.05,883.5,1037.96,739.38
2018,8,18,14,0,900.0,116.0,3.9,31.9,859.0,1037.36,741.01
2018,8,18,14,15,892.5,114.0,3.95,31.65,827.5,1029.75,738.29
2018,8,18,14,30,885.0,112.0,4.0,31.4,796.0,1018.24,733.22
2018,8,18,14,45,875.0,109.5,4.05,31.1,758.0,999.93,724.0
2018,8,18,15,0,865.0,107.0,4.1,30.8,720.0,978.02,712.5
2018,8,18,15,15,850.5,105.0,4.1,30.8,676.5,960.06,702.52
2018,8,18,15,30,836.0,103.0,4.1,30.8,633.0,927.47,682.82
2018,8,18,15,45,818.5,99.0,4.1,30.0,585.0,886.9,659.84
2018,8,18,16,0,801.0,95.0,4.1,29.2,537.0,843.87,634.79
2018,8,18,16,15,778.5,91.0,4.05,28.6,486.5,794.41,604.02
2018,8,18,16,30,756.0,87.0,4.0,28.0,436.0,743.42,571.53
2018,8,18,16,45,723.5,82.0,3.95,27.4,383.0,686.44,533.86
2018,8,18,17,0,691.0,77.0,3.9,26.8,330.0,625.67,492.24
2018,8,18,17,15,644.5,70.0,3.6,25.9,276.5,553.38,439.49
2018,8,18,17,30,598.0,63.0,3.3,25.0,223.0,483.5,385.77
2018,8,18,17,45,529.0,55.0,3.05,24.05,173.0,402.14,320.73
2018,8,18,18,0,460.0,47.0,2.8,23.1,123.0,326.55,257.46
2018,8,18,18,15,350.5,36.0,2.6,22.25,82.0,235.07,178.94
2018,8,18,18,30,241.0,25.0,2.4,21.4,41.0,147.8,78.22
2018,8,18,18,45,128.0,14.0,2.15,20.55,21.5,58.09,0.0
2018,8,18,19,0,15.0,3.0,1.9,19.7,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.5,1.85,19.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,19,5,15,36.0,4.5,0.85,14.55,4.5,0.0,0.0
2018,8,19,5,30,72.0,9.0,0.9,15.1,9.0,7.68,0.0
2018,8,19,5,45,204.5,21.0,1.0,15.65,38.0,17.62,0.0
2018,8,19,6,0,337.0,33.0,1.1,16.2,67.0,27.32,17.29
2018,8,19,6,15,433.5,43.0,1.15,16.85,113.5,34.96,24.86
2018,8,19,6,30,530.0,53.0,1.2,17.5,160.0,42.5,31.83
2018,8,19,6,45,580.0,60.5,1.25,18.2,209.5,47.57,36.38
2018,8,19,7,0,630.0,68.0,1.3,18.9,259.0,52.53,40.63
2018,8,19,7,15,656.0,76.5,1.4,19.85,309.0,57.83,44.99
2018,8,19,7,30,682.0,85.0,1.5,20.8,359.0,62.87,48.99
2018,8,19,7,45,747.0,82.5,1.65,21.75,420.5,66.09,51.35
2018,8,19,8,0,812.0,80.0,1.8,22.7,482.0,63.93,49.12
2018,8,19,8,15,834.5,82.5,1.95,23.6,533.0,91.76,51.66
2018,8,19,8,30,857.0,85.0,2.1,24.5,584.0,160.34,88.34
2018,8,19,8,45,874.5,87.5,2.3,25.45,632.0,222.67,133.42
2018,8,19,9,0,892.0,90.0,2.5,26.4,680.0,286.51,185.37
2018,8,19,9,15,901.5,93.0,2.6,27.0,721.5,349.57,238.84
2018,8,19,9,30,911.0,96.0,2.7,27.6,763.0,412.64,291.89
2018,8,19,9,45,917.0,99.5,2.75,28.2,798.5,474.4,342.55
2018,8,19,10,0,923.0,103.0,2.8,28.8,834.0,535.25,390.79
2018,8,19,10,15,930.0,104.5,2.9,29.2,864.0,593.88,436.2
2018,8,19,10,30,937.0,106.0,3.0,29.6,894.0,651.19,479.2
2018,8,19,10,45,943.0,106.5,3.05,30.0,917.0,705.45,518.59
2018,8,19,11,0,949.0,107.0,3.1,30.4,940.0,757.78,555.5
2018,8,19,11,15,953.0,107.0,3.2,30.6,955.0,806.04,588.81
2018,8,19,11,30,957.0,107.0,3.3,30.8,970.0,851.73,618.62
2018,8,19,11,45,959.0,107.5,3.35,30.95,977.5,893.47,645.47
2018,8,19,12,0,961.0,108.0,3.4,31.1,985.0,932.13,670.16
2018,8,19,12,15,962.5,107.0,3.45,31.15,984.0,965.67,691.73
2018,8,19,12,30,964.0,106.0,3.5,31.2,983.0,995.71,711.06
2018,8,19,12,45,964.0,104.5,3.55,31.2,974.0,1020.18,727.03
2018,8,19,13,0,964.0,103.0,3.6,31.2,965.0,1040.77,740.64
2018,8,19,13,15,961.0,102.0,3.6,31.05,947.0,1054.96,750.42
2018,8,19,13,30,958.0,101.0,3.6,30.9,929.0,1065.02,757.77
2018,8,19,13,45,953.5,100.0,3.6,30.8,904.5,1069.42,761.58
2018,8,19,14,0,949.0,99.0,3.6,30.7,880.0,1069.65,762.94
2018,8,19,14,15,942.0,97.5,3.6,30.45,847.5,1062.69,760.39
2018,8,19,14,30,935.0,96.0,3.6,30.2,815.0,1051.65,755.44
2018,8,19,14,45,906.0,101.0,3.6,29.95,769.5,1022.22,738.79
2018,8,19,15,0,877.0,106.0,3.6,29.7,724.0,989.62,720.14
2018,8,19,15,15,836.0,109.5,3.6,29.7,669.5,952.35,697.63
2018,8,19,15,30,795.0,113.0,3.6,29.7,615.0,901.42,665.82
2018,8,19,15,45,754.5,110.0,3.55,28.9,556.5,841.89,629.58
2018,8,19,16,0,714.0,107.0,3.5,28.1,498.0,786.35,595.31
2018,8,19,16,15,757.0,91.5,3.4,27.5,470.5,777.22,592.3
2018,8,19,16,30,800.0,76.0,3.3,26.9,443.0,766.66,587.95
2018,8,19,16,45,756.0,73.5,3.25,26.3,386.0,697.98,542.03
2018,8,19,17,0,712.0,71.0,3.2,25.7,329.0,630.09,495.55
2018,8,19,17,15,647.0,66.5,3.05,24.65,272.0,551.02,438.6
2018,8,19,17,30,582.0,62.0,2.9,23.6,215.0,472.3,378.34
2018,8,19,17,45,526.0,53.0,2.7,22.6,167.5,398.18,318.8
2018,8,19,18,0,470.0,44.0,2.5,21.6,120.0,328.67,259.99
2018,8,19,18,15,333.0,33.5,2.45,20.7,77.5,224.33,170.86
2018,8,19,18,30,196.0,23.0,2.4,19.8,35.0,125.99,57.04
2018,8,19,18,45,98.0,11.5,2.3,18.9,17.5,45.12,0.0
2018,8,19,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,5,15,41.0,4.5,1.5,10.9,4.5,0.0,0.0
2018,8,20,5,30,82.0,9.0,1.6,11.3,9.0,7.68,0.0
2018,8,20,5,45,192.5,19.5,1.75,11.75,34.5,16.28,0.0
2018,8,20,6,0,303.0,30.0,1.9,12.2,60.0,24.62,15.19
2018,8,20,6,15,385.5,41.0,1.9,12.8,103.0,33.1,23.63
2018,8,20,6,30,468.0,52.0,1.9,13.4,146.0,41.37,31.36
2018,8,20,6,45,424.0,71.0,1.9,14.05,175.0,53.28,42.09
2018,8,20,7,0,380.0,90.0,1.9,14.7,204.0,65.49,52.84
2018,8,20,7,15,393.5,109.5,1.9,15.6,247.5,77.88,63.43
2018,8,20,7,30,407.0,129.0,1.9,16.5,291.0,89.66,73.25
2018,8,20,7,45,518.0,117.0,1.9,17.4,353.0,82.03,66.1
2018,8,20,8,0,629.0,105.0,1.9,18.3,415.0,72.71,57.59
2018,8,20,8,15,667.5,113.0,1.95,19.15,472.5,100.13,62.62
2018,8,20,8,30,706.0,121.0,2.0,20.0,530.0,157.45,93.62
2018,8,20,8,45,793.5,106.0,2.05,20.85,601.0,216.87,134.7
2018,8,20,9,0,881.0,91.0,2.1,21.7,672.0,285.75,188.53
2018,8,20,9,15,891.0,94.0,2.15,22.35,713.5,348.36,242.31
2018,8,20,9,30,901.0,97.0,2.2,23.0,755.0,411.07,295.62
2018,8,20,9,45,899.0,104.5,2.3,23.7,788.0,472.04,346.35
2018,8,20,10,0,897.0,112.0,2.4,24.4,821.0,531.28,393.93
2018,8,20,10,15,904.0,113.5,2.55,24.85,850.0,588.65,439.02
2018,8,20,10,30,911.0,115.0,2.7,25.3,879.0,644.73,481.77
2018,8,20,10,45,916.5,115.5,2.8,25.8,901.0,697.52,520.65
2018,8,20,11,0,922.0,116.0,2.9,26.3,923.0,748.38,557.1
2018,8,20,11,15,919.5,120.0,3.0,26.65,936.0,794.22,589.19
2018,8,20,11,30,917.0,124.0,3.1,27.0,949.0,837.13,617.29
2018,8,20,11,45,854.0,163.0,3.2,27.3,935.5,868.03,637.29
2018,8,20,12,0,791.0,202.0,3.3,27.6,922.0,883.93,647.37
2018,8,20,12,15,798.5,189.5,3.35,27.7,915.0,909.59,664.3
2018,8,20,12,30,806.0,177.0,3.4,27.8,908.0,932.0,679.05
2018,8,20,12,45,774.5,191.0,3.5,27.9,887.5,939.42,684.33
2018,8,20,13,0,743.0,205.0,3.6,28.0,867.0,952.22,693.39
2018,8,20,13,15,728.0,210.5,3.65,27.85,849.0,959.92,699.55
2018,8,20,13,30,713.0,216.0,3.7,27.7,831.0,963.86,703.42
2018,8,20,13,45,719.5,209.0,3.75,27.55,814.0,972.83,710.77
2018,8,20,14,0,726.0,202.0,3.8,27.4,797.0,978.26,715.91
2018,8,20,14,15,716.5,194.5,3.8,27.1,763.0,963.48,707.98
2018,8,20,14,30,707.0,187.0,3.8,26.8,729.0,945.17,697.93
2018,8,20,14,45,717.0,171.0,3.85,26.45,697.0,933.5,692.83
2018,8,20,15,0,727.0,155.0,3.9,26.1,665.0,917.81,685.04
2018,8,20,15,15,770.5,129.5,3.9,26.1,640.0,912.89,683.49
2018,8,20,15,30,814.0,104.0,3.9,26.1,615.0,909.65,683.16
2018,8,20,15,45,788.0,101.5,3.9,25.2,564.5,863.43,655.71
2018,8,20,16,0,762.0,99.0,3.9,24.3,514.0,815.29,626.61
2018,8,20,16,15,601.5,112.5,3.9,23.6,420.0,674.96,529.29
2018,8,20,16,30,441.0,126.0,3.9,22.9,326.0,528.58,422.08
2018,8,20,16,45,486.5,109.5,3.85,22.2,305.0,527.36,424.73
2018,8,20,17,0,532.0,93.0,3.8,21.5,284.0,528.72,427.95
2018,8,20,17,15,331.5,69.5,3.7,20.6,182.0,329.38,270.48
2018,8,20,17,30,131.0,46.0,3.6,19.7,80.0,141.35,114.99
2018,8,20,17,45,99.5,35.5,3.5,18.75,58.0,104.33,83.36
2018,8,20,18,0,68.0,25.0,3.4,17.8,36.0,70.17,53.49
2018,8,20,18,15,35.0,15.5,3.3,17.1,21.0,39.62,26.49
2018,8,20,18,30,2.0,6.0,3.2,16.4,6.0,5.88,0.0
2018,8,20,18,45,1.0,3.0,3.1,15.65,3.0,2.92,0.0
2018,8,20,19,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
