Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,21,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,5,15,8.0,1.5,1.65,10.95,1.0,0.0,0.0
2018,8,31,5,30,16.0,3.0,1.9,11.3,2.0,0.0,0.0
2018,8,31,5,45,32.0,14.0,2.15,11.65,15.0,11.95,0.0
2018,8,31,6,0,48.0,25.0,2.4,12.0,28.0,19.94,8.42
2018,8,31,6,15,226.5,39.0,2.45,12.45,75.5,29.95,20.45
2018,8,31,6,30,405.0,53.0,2.5,12.9,123.0,42.79,32.44
2018,8,31,6,45,426.0,63.5,2.55,13.35,160.0,49.9,39.09
2018,8,31,7,0,447.0,74.0,2.6,13.8,197.0,56.67,45.18
2018,8,31,7,15,511.5,81.0,2.65,14.45,250.0,60.78,48.67
2018,8,31,7,30,576.0,88.0,2.7,15.1,303.0,64.85,52.0
2018,8,31,7,45,681.5,83.5,2.7,15.75,375.0,61.2,48.47
2018,8,31,8,0,787.0,79.0,2.7,16.4,447.0,63.51,50.18
2018,8,31,8,15,820.0,79.0,2.7,17.15,499.5,101.13,56.05
2018,8,31,8,30,853.0,79.0,2.7,17.9,552.0,168.62,96.54
2018,8,31,8,45,869.5,81.0,2.75,18.6,598.5,231.05,145.2
2018,8,31,9,0,886.0,83.0,2.8,19.3,645.0,294.8,199.72
2018,8,31,9,15,899.0,84.5,2.85,20.0,687.0,358.13,255.09
2018,8,31,9,30,912.0,86.0,2.9,20.7,729.0,421.81,309.93
2018,8,31,9,45,921.0,87.5,2.95,21.4,764.5,483.83,361.97
2018,8,31,10,0,930.0,89.0,3.0,22.1,800.0,545.19,411.64
2018,8,31,10,15,937.5,89.5,3.15,22.7,829.0,603.93,458.06
2018,8,31,10,30,945.0,90.0,3.3,23.3,858.0,661.29,501.94
2018,8,31,10,45,950.0,90.5,3.45,23.95,879.5,715.37,542.03
2018,8,31,11,0,955.0,91.0,3.6,24.6,901.0,767.32,579.48
2018,8,31,11,15,958.5,91.0,3.7,25.0,915.0,815.31,611.71
2018,8,31,11,30,962.0,91.0,3.8,25.4,929.0,860.58,641.59
2018,8,31,11,45,963.5,90.5,3.95,25.8,934.5,900.76,668.05
2018,8,31,12,0,965.0,90.0,4.1,26.2,940.0,937.67,692.2
2018,8,31,12,15,965.0,89.5,4.15,26.35,937.5,969.77,713.23
2018,8,31,12,30,965.0,89.0,4.2,26.5,935.0,998.18,731.83
2018,8,31,12,45,964.0,88.0,4.3,26.65,924.5,1021.3,747.29
2018,8,31,13,0,963.0,87.0,4.4,26.8,914.0,1040.43,760.26
2018,8,31,13,15,960.0,86.0,4.5,26.75,895.5,1053.51,770.02
2018,8,31,13,30,957.0,85.0,4.6,26.7,877.0,1062.41,777.23
2018,8,31,13,45,952.5,83.0,4.65,26.65,851.0,1064.47,780.05
2018,8,31,14,0,948.0,81.0,4.7,26.6,825.0,1062.28,780.3
2018,8,31,14,15,940.0,80.0,4.75,26.4,791.5,1053.53,776.87
2018,8,31,14,30,932.0,79.0,4.8,26.2,758.0,1040.73,770.93
2018,8,31,14,45,922.0,77.5,4.85,25.95,719.0,1021.4,760.89
2018,8,31,15,0,912.0,76.0,4.9,25.7,680.0,998.33,748.38
2018,8,31,15,15,898.0,74.0,4.9,25.7,635.0,967.22,729.25
2018,8,31,15,30,884.0,72.0,4.9,25.7,590.0,932.93,707.91
2018,8,31,15,45,839.0,76.0,4.95,24.85,534.0,874.92,672.42
2018,8,31,16,0,794.0,80.0,5.0,24.0,478.0,825.46,642.23
2018,8,31,16,15,784.5,72.0,4.9,23.35,429.5,781.08,613.61
2018,8,31,16,30,775.0,64.0,4.8,22.7,381.0,734.28,582.55
2018,8,31,16,45,752.0,58.5,4.75,22.05,331.0,678.2,543.83
2018,8,31,17,0,729.0,53.0,4.7,21.4,281.0,621.49,503.23
2018,8,31,17,15,674.5,48.5,4.45,20.55,228.0,544.31,444.52
2018,8,31,17,30,620.0,44.0,4.2,19.7,175.0,470.21,383.79
2018,8,31,17,45,527.5,37.5,3.95,18.8,126.5,375.28,303.35
2018,8,31,18,0,435.0,31.0,3.7,17.9,78.0,295.38,230.01
2018,8,31,18,15,269.5,20.5,3.5,17.25,44.5,169.81,66.96
2018,8,31,18,30,104.0,10.0,3.3,16.6,11.0,51.2,0.0
2018,8,31,18,45,52.0,5.0,3.1,15.9,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,1,5,15,9.0,1.5,1.55,11.05,1.0,0.0,0.0
2018,9,1,5,30,18.0,3.0,1.6,11.3,2.0,0.0,0.0
2018,9,1,5,45,35.5,12.0,1.65,11.6,13.5,10.24,0.0
2018,9,1,6,0,53.0,21.0,1.7,11.9,25.0,16.63,5.57
2018,9,1,6,15,110.5,37.0,1.65,12.4,53.5,28.84,19.45
2018,9,1,6,30,168.0,53.0,1.6,12.9,82.0,40.84,30.7
2018,9,1,6,45,209.0,69.0,1.55,13.45,117.5,52.5,41.39
2018,9,1,7,0,250.0,85.0,1.5,14.0,153.0,63.87,51.56
2018,9,1,7,15,357.5,91.5,1.4,14.75,212.0,65.91,53.16
2018,9,1,7,30,465.0,98.0,1.3,15.5,271.0,70.44,56.84
2018,9,1,7,45,548.5,101.5,1.25,16.25,335.0,72.55,58.3
2018,9,1,8,0,632.0,105.0,1.2,17.0,399.0,73.99,59.14
2018,9,1,8,15,681.5,107.5,1.2,17.75,456.5,109.0,65.71
2018,9,1,8,30,731.0,110.0,1.2,18.5,514.0,165.93,98.88
2018,9,1,8,45,808.5,97.0,1.15,19.3,579.0,227.28,143.64
2018,9,1,9,0,886.0,84.0,1.1,20.1,644.0,296.94,199.24
2018,9,1,9,15,896.0,87.5,1.25,20.75,685.5,360.98,254.33
2018,9,1,9,30,906.0,91.0,1.4,21.4,727.0,425.07,308.63
2018,9,1,9,45,911.5,94.5,1.5,22.1,762.0,486.96,359.52
2018,9,1,10,0,917.0,98.0,1.6,22.8,797.0,547.84,407.79
2018,9,1,10,15,924.5,99.0,1.8,23.35,826.0,606.46,453.47
2018,9,1,10,30,932.0,100.0,2.0,23.9,855.0,663.74,496.77
2018,9,1,10,45,937.5,100.5,2.15,24.45,877.0,717.65,536.2
2018,9,1,11,0,943.0,101.0,2.3,25.0,899.0,769.51,573.15
2018,9,1,11,15,946.0,102.0,2.5,25.35,913.0,817.66,605.91
2018,9,1,11,30,949.0,103.0,2.7,25.7,927.0,863.11,636.23
2018,9,1,11,45,950.5,103.0,2.85,26.1,933.0,903.46,662.51
2018,9,1,12,0,952.0,103.0,3.0,26.5,939.0,940.58,686.57
2018,9,1,12,15,948.0,105.5,3.15,26.65,935.5,971.81,707.41
2018,9,1,12,30,944.0,108.0,3.3,26.8,932.0,999.28,725.88
2018,9,1,12,45,937.0,109.5,3.45,26.9,919.5,1019.01,739.57
2018,9,1,13,0,930.0,111.0,3.6,27.0,907.0,1034.68,750.79
2018,9,1,13,15,926.0,110.5,3.65,27.0,888.5,1047.16,759.69
2018,9,1,13,30,922.0,110.0,3.7,27.0,870.0,1055.59,766.14
2018,9,1,13,45,915.0,109.0,3.8,26.95,843.5,1056.38,768.35
2018,9,1,14,0,908.0,108.0,3.9,26.9,817.0,1053.09,768.12
2018,9,1,14,15,899.0,106.5,3.95,26.7,783.5,1043.2,763.87
2018,9,1,14,30,890.0,105.0,4.0,26.5,750.0,1029.39,757.21
2018,9,1,14,45,878.0,103.0,4.0,26.3,710.5,1008.25,745.49
2018,9,1,15,0,866.0,101.0,4.0,26.1,671.0,983.56,731.49
2018,9,1,15,15,850.0,98.0,4.0,26.1,625.5,961.61,718.81
2018,9,1,15,30,834.0,95.0,4.0,26.1,580.0,925.05,696.19
2018,9,1,15,45,811.5,92.0,3.95,25.45,530.5,879.75,668.89
2018,9,1,16,0,789.0,89.0,3.9,24.8,481.0,832.31,639.64
2018,9,1,16,15,751.5,85.5,3.8,24.2,426.0,769.68,598.52
2018,9,1,16,30,714.0,82.0,3.7,23.6,371.0,711.59,559.71
2018,9,1,16,45,671.0,75.5,3.65,23.0,316.5,641.24,510.67
2018,9,1,17,0,628.0,69.0,3.6,22.4,262.0,572.21,460.82
2018,9,1,17,15,562.5,62.0,3.35,21.4,210.0,489.08,396.85
2018,9,1,17,30,497.0,55.0,3.1,20.4,158.0,410.47,333.07
2018,9,1,17,45,407.5,45.0,2.9,19.35,113.0,319.76,256.76
2018,9,1,18,0,318.0,35.0,2.7,18.3,68.0,237.65,182.81
2018,9,1,18,15,189.0,22.0,2.65,17.6,38.5,131.06,29.19
2018,9,1,18,30,60.0,9.0,2.6,16.9,9.0,32.27,0.0
2018,9,1,18,45,30.0,4.5,2.55,16.15,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,2,5,45,98.0,12.5,0.95,11.7,19.0,10.67,0.0
2018,9,2,6,0,196.0,25.0,1.0,12.2,38.0,19.5,6.73
2018,9,2,6,15,311.5,37.0,0.95,12.9,79.5,30.33,20.66
2018,9,2,6,30,427.0,49.0,0.9,13.6,121.0,39.62,29.53
2018,9,2,6,45,469.0,61.0,0.9,14.3,166.0,48.27,37.5
2018,9,2,7,0,511.0,73.0,0.9,15.0,211.0,56.57,44.89
2018,9,2,7,15,552.0,83.0,0.95,15.95,261.0,62.92,50.28
2018,9,2,7,30,593.0,93.0,1.0,16.9,311.0,69.0,55.27
2018,9,2,7,45,656.0,94.0,1.0,17.9,369.5,68.52,54.42
2018,9,2,8,0,719.0,95.0,1.0,18.9,428.0,68.32,53.82
2018,9,2,8,15,757.5,96.0,1.0,20.0,481.5,112.51,65.48
2018,9,2,8,30,796.0,97.0,1.0,21.1,535.0,171.11,99.12
2018,9,2,8,45,815.0,100.5,1.0,22.2,582.0,232.57,145.8
2018,9,2,9,0,834.0,104.0,1.0,23.3,629.0,295.91,197.71
2018,9,2,9,15,849.0,106.0,1.05,24.1,671.0,358.37,249.95
2018,9,2,9,30,864.0,108.0,1.1,24.9,713.0,424.03,303.53
2018,9,2,9,45,875.5,109.0,1.15,25.75,748.5,484.33,351.53
2018,9,2,10,0,887.0,110.0,1.2,26.6,784.0,544.31,397.46
2018,9,2,10,15,895.0,111.5,1.25,27.1,813.0,602.16,440.7
2018,9,2,10,30,903.0,113.0,1.3,27.6,842.0,658.79,481.55
2018,9,2,10,45,909.0,113.5,1.4,28.1,863.5,711.77,519.05
2018,9,2,11,0,915.0,114.0,1.5,28.6,885.0,762.82,554.22
2018,9,2,11,15,918.0,115.0,1.55,28.95,899.0,809.88,584.65
2018,9,2,11,30,921.0,116.0,1.6,29.3,913.0,854.33,612.3
2018,9,2,11,45,922.5,116.0,1.65,29.6,918.5,893.79,636.65
2018,9,2,12,0,924.0,116.0,1.7,29.9,924.0,930.11,658.9
2018,9,2,12,15,923.0,115.5,1.8,30.0,920.5,960.4,678.44
2018,9,2,12,30,922.0,115.0,1.9,30.1,917.0,987.1,695.83
2018,9,2,12,45,918.5,115.0,1.95,30.2,906.0,1008.19,709.24
2018,9,2,13,0,915.0,115.0,2.0,30.3,895.0,1025.39,720.39
2018,9,2,13,15,911.0,113.5,2.1,30.2,876.0,1036.6,729.19
2018,9,2,13,30,907.0,112.0,2.2,30.1,857.0,1043.76,735.69
2018,9,2,13,45,900.0,111.5,2.3,30.0,831.0,1044.93,738.66
2018,9,2,14,0,893.0,111.0,2.4,29.9,805.0,1042.1,739.31
2018,9,2,14,15,884.0,109.0,2.55,29.65,771.5,1031.63,736.27
2018,9,2,14,30,875.0,107.0,2.7,29.4,738.0,1017.29,730.85
2018,9,2,14,45,862.5,105.0,2.8,29.1,698.5,995.73,720.48
2018,9,2,15,0,850.0,103.0,2.9,28.8,659.0,982.37,715.45
2018,9,2,15,15,832.0,100.0,2.9,28.8,613.0,947.13,694.38
2018,9,2,15,30,814.0,97.0,2.9,28.8,567.0,908.99,671.43
2018,9,2,15,45,793.0,93.5,3.1,27.85,518.5,864.88,647.97
2018,9,2,16,0,772.0,90.0,3.3,26.9,470.0,818.62,622.16
2018,9,2,16,15,714.0,90.0,3.3,26.05,411.5,748.2,576.99
2018,9,2,16,30,656.0,90.0,3.3,25.2,353.0,674.56,528.03
2018,9,2,16,45,636.0,80.5,3.3,24.4,305.5,620.52,491.71
2018,9,2,17,0,616.0,71.0,3.3,23.6,258.0,565.95,453.29
2018,9,2,17,15,547.5,63.0,3.2,22.45,205.0,480.0,387.71
2018,9,2,17,30,479.0,55.0,3.1,21.3,152.0,398.95,322.54
2018,9,2,17,45,389.5,44.5,2.95,20.1,108.0,308.62,246.75
2018,9,2,18,0,300.0,34.0,2.8,18.9,64.0,227.04,172.6
2018,9,2,18,15,171.0,20.0,2.7,18.15,35.0,119.36,0.0
2018,9,2,18,30,42.0,6.0,2.6,17.4,6.0,22.31,0.0
2018,9,2,18,45,21.0,3.0,2.5,16.65,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,3,5,45,88.5,12.5,1.0,11.8,18.0,10.67,0.0
2018,9,3,6,0,177.0,25.0,1.1,12.1,36.0,19.47,5.77
2018,9,3,6,15,290.0,37.5,1.15,12.7,76.5,30.8,21.0
2018,9,3,6,30,403.0,50.0,1.2,13.3,117.0,40.46,30.26
2018,9,3,6,45,347.5,65.0,1.3,13.9,137.5,48.84,38.04
2018,9,3,7,0,292.0,80.0,1.4,14.5,158.0,58.4,46.59
2018,9,3,7,15,305.5,100.0,1.35,15.4,197.5,71.37,57.85
2018,9,3,7,30,319.0,120.0,1.3,16.3,237.0,83.73,68.29
2018,9,3,7,45,331.0,138.0,1.3,17.2,275.5,98.8,80.82
2018,9,3,8,0,343.0,156.0,1.3,18.1,314.0,109.65,89.48
2018,9,3,8,15,473.5,146.0,1.3,18.95,390.5,125.21,83.82
2018,9,3,8,30,604.0,136.0,1.3,19.8,467.0,171.19,107.86
2018,9,3,8,45,672.0,134.0,1.3,20.7,531.5,226.76,148.36
2018,9,3,9,0,740.0,132.0,1.3,21.6,596.0,290.59,198.79
2018,9,3,9,15,784.0,125.0,1.35,22.25,645.5,354.33,251.28
2018,9,3,9,30,828.0,118.0,1.4,22.9,695.0,417.59,303.02
2018,9,3,9,45,834.5,122.0,1.5,23.6,729.0,477.24,351.45
2018,9,3,10,0,841.0,126.0,1.6,24.3,763.0,536.22,397.66
2018,9,3,10,15,849.5,128.0,1.65,24.9,792.0,593.67,441.04
2018,9,3,10,30,858.0,130.0,1.7,25.5,821.0,647.03,480.13
2018,9,3,10,45,864.0,131.0,1.75,26.05,842.0,698.42,516.67
2018,9,3,11,0,870.0,132.0,1.8,26.6,863.0,747.99,550.89
2018,9,3,11,15,874.0,133.0,1.85,27.05,877.0,794.04,581.59
2018,9,3,11,30,878.0,134.0,1.9,27.5,891.0,837.69,609.06
2018,9,3,11,45,879.5,134.0,2.0,27.95,896.5,875.75,633.09
2018,9,3,12,0,881.0,134.0,2.1,28.4,902.0,910.84,655.11
2018,9,3,12,15,882.0,133.0,2.15,28.6,900.0,941.39,674.33
2018,9,3,12,30,883.0,132.0,2.2,28.8,898.0,968.6,691.46
2018,9,3,12,45,882.0,130.5,2.25,29.05,887.5,989.92,704.77
2018,9,3,13,0,881.0,129.0,2.3,29.3,877.0,1007.54,715.89
2018,9,3,13,15,876.0,128.0,2.4,29.35,858.0,1017.92,723.71
2018,9,3,13,30,871.0,127.0,2.5,29.4,839.0,1024.39,729.27
2018,9,3,13,45,863.5,126.0,2.55,29.4,813.0,1024.43,730.59
2018,9,3,14,0,856.0,125.0,2.6,29.4,787.0,1033.99,738.15
2018,9,3,14,15,846.0,122.5,2.65,29.2,753.5,1021.98,732.74
2018,9,3,14,30,836.0,120.0,2.7,29.0,720.0,1006.15,725.17
2018,9,3,14,45,822.0,118.0,2.75,28.8,680.5,983.22,713.12
2018,9,3,15,0,808.0,116.0,2.8,28.6,641.0,956.89,698.87
2018,9,3,15,15,790.0,112.5,2.8,28.6,596.5,921.75,677.83
2018,9,3,15,30,772.0,109.0,2.8,28.6,552.0,883.82,654.83
2018,9,3,15,45,747.0,105.5,2.9,27.8,503.0,842.65,632.09
2018,9,3,16,0,722.0,102.0,3.0,27.0,454.0,794.29,603.7
2018,9,3,16,15,688.5,96.5,3.0,26.3,402.0,734.83,565.85
2018,9,3,16,30,655.0,91.0,3.0,25.6,350.0,675.06,526.63
2018,9,3,16,45,609.0,84.0,2.95,24.95,297.5,603.92,477.25
2018,9,3,17,0,563.0,77.0,2.9,24.3,245.0,534.44,426.85
2018,9,3,17,15,497.0,68.0,2.8,23.35,194.5,451.23,362.85
2018,9,3,17,30,431.0,59.0,2.7,22.4,144.0,372.66,299.46
2018,9,3,17,45,334.0,46.5,2.6,21.5,100.0,276.26,219.0
2018,9,3,18,0,237.0,34.0,2.5,20.6,56.0,194.89,144.89
2018,9,3,18,15,132.5,19.5,2.4,19.95,30.5,100.03,0.0
2018,9,3,18,30,28.0,5.0,2.3,19.3,5.0,4.27,0.0
2018,9,3,18,45,14.0,2.5,2.2,18.65,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,4,5,45,64.0,11.0,1.05,12.75,15.0,9.39,0.0
2018,9,4,6,0,128.0,22.0,1.1,13.1,30.0,17.09,3.33
2018,9,4,6,15,212.5,37.5,1.15,13.75,65.5,28.84,19.14
2018,9,4,6,30,297.0,53.0,1.2,14.4,101.0,40.35,30.0
2018,9,4,6,45,296.0,69.5,1.2,15.0,132.5,51.79,40.46
2018,9,4,7,0,295.0,86.0,1.2,15.6,164.0,62.69,50.17
2018,9,4,7,15,344.5,101.5,1.1,16.5,212.0,72.82,58.86
2018,9,4,7,30,394.0,117.0,1.0,17.4,260.0,82.59,66.99
2018,9,4,7,45,466.5,122.5,0.9,18.3,317.5,85.72,69.19
2018,9,4,8,0,539.0,128.0,0.8,19.2,375.0,88.87,71.36
2018,9,4,8,15,584.0,135.0,0.7,20.15,430.0,126.16,80.65
2018,9,4,8,30,629.0,142.0,0.6,21.1,485.0,180.0,112.78
2018,9,4,8,45,702.5,132.5,0.5,22.1,546.5,232.84,150.14
2018,9,4,9,0,776.0,123.0,0.4,23.1,608.0,298.89,200.92
2018,9,4,9,15,802.0,122.0,0.4,24.05,652.0,359.16,249.77
2018,9,4,9,30,828.0,121.0,0.4,25.0,696.0,421.57,299.2
2018,9,4,9,45,852.5,116.5,0.35,25.9,734.5,482.18,345.39
2018,9,4,10,0,877.0,112.0,0.3,26.8,773.0,544.0,390.37
2018,9,4,10,15,885.0,113.5,0.4,27.45,802.0,601.37,432.32
2018,9,4,10,30,893.0,115.0,0.5,28.1,831.0,657.53,472.08
2018,9,4,10,45,899.0,115.5,0.6,28.75,852.5,710.04,508.23
2018,9,4,11,0,905.0,116.0,0.7,29.4,874.0,760.62,542.12
2018,9,4,11,15,908.5,116.5,0.75,29.8,887.5,807.17,571.3
2018,9,4,11,30,912.0,117.0,0.8,30.2,901.0,851.14,597.87
2018,9,4,11,45,913.5,117.0,0.9,30.6,906.5,890.2,621.97
2018,9,4,12,0,915.0,117.0,1.0,31.0,912.0,926.14,644.09
2018,9,4,12,15,913.5,117.0,1.1,31.1,908.5,956.1,663.31
2018,9,4,12,30,912.0,117.0,1.2,31.2,905.0,982.46,680.45
2018,9,4,12,45,907.5,118.0,1.3,31.35,893.5,1003.27,694.2
2018,9,4,13,0,903.0,119.0,1.4,31.5,882.0,1020.2,705.75
2018,9,4,13,15,898.5,118.0,1.5,31.4,863.0,1031.16,714.57
2018,9,4,13,30,894.0,117.0,1.6,31.3,844.0,1038.13,721.16
2018,9,4,13,45,887.0,115.5,1.65,31.2,817.5,1038.04,722.92
2018,9,4,14,0,880.0,114.0,1.7,31.1,791.0,1033.96,722.46
2018,9,4,14,15,871.0,111.5,1.8,30.9,757.5,1022.82,718.82
2018,9,4,14,30,862.0,109.0,1.9,30.7,724.0,1007.85,712.89
2018,9,4,14,45,849.0,107.0,2.0,30.45,684.5,997.89,710.29
2018,9,4,15,0,836.0,105.0,2.1,30.2,645.0,972.05,697.6
2018,9,4,15,15,819.0,102.0,2.1,30.2,600.0,937.84,677.81
2018,9,4,15,30,802.0,99.0,2.1,30.2,555.0,900.73,656.07
2018,9,4,15,45,777.5,95.5,2.25,29.4,505.5,853.52,630.73
2018,9,4,16,0,753.0,92.0,2.4,28.6,456.0,804.39,603.19
2018,9,4,16,15,719.0,87.5,2.4,27.85,403.5,749.56,569.56
2018,9,4,16,30,685.0,83.0,2.4,27.1,351.0,689.56,531.15
2018,9,4,16,45,640.0,76.5,2.45,26.35,298.0,618.65,483.54
2018,9,4,17,0,595.0,70.0,2.5,25.6,245.0,549.32,434.92
2018,9,4,17,15,535.0,62.0,2.45,24.4,195.0,470.08,375.24
2018,9,4,17,30,475.0,54.0,2.4,23.2,145.0,394.9,315.29
2018,9,4,17,45,371.0,43.0,2.35,21.95,100.5,295.9,233.3
2018,9,4,18,0,267.0,32.0,2.3,20.7,56.0,207.44,151.69
2018,9,4,18,15,148.0,18.5,2.2,20.0,30.5,84.22,0.0
2018,9,4,18,30,29.0,5.0,2.1,19.3,5.0,0.0,0.0
2018,9,4,18,45,14.5,2.5,2.0,18.55,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.15,12.5,16.5,9.82,0.0
2018,9,5,6,0,170.0,23.0,1.2,12.8,33.0,17.94,2.48
2018,9,5,6,15,278.5,35.5,1.2,13.4,71.5,29.15,19.35
2018,9,5,6,30,387.0,48.0,1.2,14.0,110.0,38.82,28.68
2018,9,5,6,45,341.5,63.5,1.2,14.55,133.5,47.78,36.97
2018,9,5,7,0,296.0,79.0,1.2,15.1,157.0,57.81,45.96
2018,9,5,7,15,293.0,102.5,1.2,16.05,194.0,75.92,61.7
2018,9,5,7,30,290.0,126.0,1.2,17.0,231.0,90.99,74.41
2018,9,5,7,45,291.0,145.5,1.2,17.9,264.5,102.98,84.2
2018,9,5,8,0,292.0,165.0,1.2,18.8,298.0,114.45,93.33
2018,9,5,8,15,310.0,179.5,1.2,19.8,335.0,143.34,102.52
2018,9,5,8,30,328.0,194.0,1.2,20.8,372.0,181.08,126.79
2018,9,5,8,45,481.0,169.5,1.15,21.8,455.5,217.38,148.24
2018,9,5,9,0,634.0,145.0,1.1,22.8,539.0,275.81,190.26
2018,9,5,9,15,693.5,143.5,1.2,23.55,601.0,338.82,240.81
2018,9,5,9,30,753.0,142.0,1.3,24.3,663.0,408.3,295.91
2018,9,5,9,45,796.0,132.5,1.4,25.1,708.5,471.95,345.98
2018,9,5,10,0,839.0,123.0,1.5,25.9,754.0,535.81,394.93
2018,9,5,10,15,858.0,120.5,1.6,26.5,786.5,593.58,438.49
2018,9,5,10,30,877.0,118.0,1.7,27.1,819.0,651.79,481.01
2018,9,5,10,45,882.5,119.0,1.8,27.75,840.0,703.63,517.71
2018,9,5,11,0,888.0,120.0,1.9,28.4,861.0,753.55,552.09
2018,9,5,11,15,881.0,125.0,2.0,28.65,870.0,795.4,580.17
2018,9,5,11,30,874.0,130.0,2.1,28.9,879.0,833.95,605.13
2018,9,5,11,45,875.5,130.5,2.25,29.2,884.5,872.18,630.07
2018,9,5,12,0,877.0,131.0,2.4,29.5,890.0,907.45,653.0
2018,9,5,12,15,887.5,125.0,2.5,29.55,891.0,941.57,675.41
2018,9,5,12,30,898.0,119.0,2.6,29.6,892.0,972.64,695.87
2018,9,5,12,45,895.5,118.0,2.75,29.6,880.5,992.99,710.17
2018,9,5,13,0,893.0,117.0,2.9,29.6,869.0,1009.52,722.24
2018,9,5,13,15,799.5,149.0,2.95,29.45,811.0,979.57,704.34
2018,9,5,13,30,706.0,181.0,3.0,29.3,753.0,939.79,680.35
2018,9,5,13,45,762.5,155.5,3.1,29.15,755.0,969.3,701.86
2018,9,5,14,0,819.0,130.0,3.2,29.0,757.0,1003.74,726.12
2018,9,5,14,15,834.5,119.0,3.25,28.7,734.0,1007.85,730.95
2018,9,5,14,30,850.0,108.0,3.3,28.4,711.0,995.25,725.36
2018,9,5,14,45,837.0,105.5,3.35,28.1,671.5,984.67,721.34
2018,9,5,15,0,824.0,103.0,3.4,27.8,632.0,958.3,706.95
2018,9,5,15,15,806.5,100.0,3.4,27.8,587.5,923.73,685.96
2018,9,5,15,30,789.0,97.0,3.4,27.8,543.0,886.34,662.98
2018,9,5,15,45,761.0,95.0,3.45,26.9,493.5,837.97,634.75
2018,9,5,16,0,733.0,93.0,3.5,26.0,444.0,793.01,608.24
2018,9,5,16,15,700.0,88.0,3.5,25.25,392.5,734.15,570.35
2018,9,5,16,30,667.0,83.0,3.5,24.5,341.0,674.96,531.09
2018,9,5,16,45,626.5,76.0,3.5,23.75,289.5,607.58,484.2
2018,9,5,17,0,586.0,69.0,3.5,23.0,238.0,541.47,436.28
2018,9,5,17,15,518.0,61.5,3.35,22.0,188.0,457.8,370.97
2018,9,5,17,30,450.0,54.0,3.2,21.0,138.0,378.92,306.25
2018,9,5,17,45,346.5,42.5,3.1,20.0,95.0,281.0,223.32
2018,9,5,18,0,243.0,31.0,3.0,19.0,52.0,194.16,139.72
2018,9,5,18,15,134.5,18.0,2.9,18.3,28.0,77.44,0.0
2018,9,5,18,30,26.0,5.0,2.8,17.6,4.0,0.0,0.0
2018,9,5,18,45,13.0,2.5,2.7,16.95,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,1.0,11.45,16.5,9.39,0.0
2018,9,6,6,0,190.0,22.0,1.1,11.8,33.0,18.42,1.09
2018,9,6,6,15,315.0,33.5,1.0,12.4,73.5,27.56,18.0
2018,9,6,6,30,440.0,45.0,0.9,13.0,114.0,36.56,26.78
2018,9,6,6,45,474.5,54.5,0.85,13.6,155.0,43.23,33.08
2018,9,6,7,0,509.0,64.0,0.8,14.2,196.0,49.66,38.89
2018,9,6,7,15,498.0,80.5,0.7,15.15,234.0,60.87,48.67
2018,9,6,7,30,487.0,97.0,0.6,16.1,272.0,70.25,56.57
2018,9,6,7,45,594.0,95.0,0.55,17.05,341.0,68.9,54.97
2018,9,6,8,0,701.0,93.0,0.5,18.0,410.0,67.05,52.96
2018,9,6,8,15,758.0,88.5,0.5,19.15,467.0,111.71,63.45
2018,9,6,8,30,815.0,84.0,0.5,20.3,524.0,168.85,96.37
2018,9,6,8,45,833.5,86.5,0.45,21.45,570.5,230.77,143.89
2018,9,6,9,0,852.0,89.0,0.4,22.6,617.0,298.95,199.37
2018,9,6,9,15,867.0,90.0,0.5,23.55,658.0,360.82,250.97
2018,9,6,9,30,882.0,91.0,0.6,24.5,699.0,423.27,301.99
2018,9,6,9,45,893.5,91.5,0.65,25.45,734.5,484.06,349.86
2018,9,6,10,0,905.0,92.0,0.7,26.4,770.0,544.47,395.48
2018,9,6,10,15,912.0,93.5,0.95,27.0,798.5,602.55,439.98
2018,9,6,10,30,919.0,95.0,1.2,27.6,827.0,659.25,482.18
2018,9,6,10,45,924.0,96.0,1.5,28.2,848.0,712.54,521.31
2018,9,6,11,0,929.0,97.0,1.8,28.8,869.0,763.73,558.07
2018,9,6,11,15,932.0,97.0,1.95,29.1,882.0,810.16,588.48
2018,9,6,11,30,935.0,97.0,2.1,29.4,895.0,853.86,616.91
2018,9,6,11,45,936.0,97.0,2.3,29.65,900.0,892.96,642.76
2018,9,6,12,0,937.0,97.0,2.5,29.9,905.0,928.81,666.48
2018,9,6,12,15,938.0,96.0,2.65,30.0,902.5,960.24,687.35
2018,9,6,12,30,939.0,95.0,2.8,30.1,900.0,988.09,706.01
2018,9,6,12,45,939.0,93.0,2.9,30.2,889.0,1010.2,720.68
2018,9,6,13,0,939.0,91.0,3.0,30.3,878.0,1028.4,733.03
2018,9,6,13,15,935.5,90.0,3.1,30.2,859.5,1040.2,742.08
2018,9,6,13,30,932.0,89.0,3.2,30.1,841.0,1047.9,748.74
2018,9,6,13,45,927.0,87.5,3.3,29.95,814.5,1049.38,751.81
2018,9,6,14,0,922.0,86.0,3.4,29.8,788.0,1046.73,752.44
2018,9,6,14,15,914.5,84.0,3.45,29.6,755.0,1036.88,748.39
2018,9,6,14,30,907.0,82.0,3.5,29.4,722.0,1023.03,741.94
2018,9,6,14,45,897.0,80.0,3.6,29.15,683.0,1002.83,731.95
2018,9,6,15,0,887.0,78.0,3.7,28.9,644.0,978.98,719.6
2018,9,6,15,15,871.5,76.0,3.7,28.9,599.0,946.36,700.02
2018,9,6,15,30,856.0,74.0,3.7,28.9,554.0,910.75,678.4
2018,9,6,15,45,837.0,71.5,3.65,28.15,505.5,868.59,653.8
2018,9,6,16,0,818.0,69.0,3.6,27.4,457.0,833.39,633.62
2018,9,6,16,15,792.5,65.0,3.55,26.8,405.5,779.11,599.09
2018,9,6,16,30,767.0,61.0,3.5,26.2,354.0,723.7,562.87
2018,9,6,16,45,728.0,56.5,3.4,25.65,301.0,656.48,516.39
2018,9,6,17,0,689.0,52.0,3.3,25.1,248.0,590.09,468.69
2018,9,6,17,15,627.5,47.0,3.0,24.1,196.5,509.09,407.52
2018,9,6,17,30,566.0,42.0,2.7,23.1,145.0,431.84,344.45
2018,9,6,17,45,460.0,34.5,2.45,22.1,100.0,337.38,264.28
2018,9,6,18,0,354.0,27.0,2.2,21.1,55.0,244.83,169.29
2018,9,6,18,15,191.5,15.5,2.15,20.45,29.0,101.45,0.0
2018,9,6,18,30,29.0,4.0,2.1,19.8,3.0,0.0,0.0
2018,9,6,18,45,14.5,2.0,2.0,19.15,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,7,5,45,153.0,10.5,0.9,13.0,18.5,8.96,0.0
2018,9,7,6,0,306.0,21.0,0.9,13.5,37.0,17.75,0.0
2018,9,7,6,15,442.0,27.5,0.95,14.25,80.5,24.77,15.38
2018,9,7,6,30,578.0,34.0,1.0,15.0,124.0,30.41,21.13
2018,9,7,6,45,648.5,38.5,1.0,15.75,176.0,34.12,24.7
2018,9,7,7,0,719.0,43.0,1.0,16.5,228.0,37.94,28.15
2018,9,7,7,15,762.5,46.5,1.05,17.5,282.5,45.49,34.69
2018,9,7,7,30,806.0,50.0,1.1,18.5,337.0,49.19,37.7
2018,9,7,7,45,835.5,52.5,1.1,19.45,390.5,51.92,39.78
2018,9,7,8,0,865.0,55.0,1.1,20.4,444.0,54.55,41.73
2018,9,7,8,15,885.5,56.5,1.15,21.55,494.5,104.38,52.76
2018,9,7,8,30,906.0,58.0,1.2,22.7,545.0,168.56,91.7
2018,9,7,8,45,921.5,59.5,1.2,23.8,592.0,233.8,142.43
2018,9,7,9,0,937.0,61.0,1.2,24.9,639.0,300.2,197.83
2018,9,7,9,15,945.0,64.5,1.3,25.7,680.5,366.73,254.25
2018,9,7,9,30,953.0,68.0,1.4,26.5,722.0,433.0,309.19
2018,9,7,9,45,957.5,71.5,1.5,27.3,757.5,497.15,360.72
2018,9,7,10,0,962.0,75.0,1.6,28.1,793.0,560.07,409.33
2018,9,7,10,15,968.5,76.0,1.7,28.65,822.0,620.37,454.68
2018,9,7,10,30,975.0,77.0,1.8,29.2,851.0,679.09,497.33
2018,9,7,10,45,980.0,77.5,1.85,29.7,872.5,734.48,536.12
2018,9,7,11,0,985.0,78.0,1.9,30.2,894.0,787.61,571.43
2018,9,7,11,15,988.0,78.0,2.0,30.45,907.5,836.22,602.62
2018,9,7,11,30,991.0,78.0,2.1,30.7,921.0,881.92,631.69
2018,9,7,11,45,992.5,78.0,2.2,30.95,926.5,923.22,657.76
2018,9,7,12,0,994.0,78.0,2.3,31.2,932.0,961.1,681.57
2018,9,7,12,15,993.0,78.5,2.4,31.25,929.0,993.63,702.55
2018,9,7,12,30,992.0,79.0,2.5,31.3,926.0,1022.3,721.19
2018,9,7,12,45,989.5,79.0,2.6,31.35,914.5,1045.0,736.21
2018,9,7,13,0,987.0,79.0,2.7,31.4,903.0,1063.54,748.82
2018,9,7,13,15,983.5,78.5,2.8,31.25,883.5,1076.31,758.64
2018,9,7,13,30,980.0,78.0,2.9,31.1,864.0,1084.79,766.0
2018,9,7,13,45,974.0,77.5,3.0,30.95,837.0,1086.42,769.3
2018,9,7,14,0,968.0,77.0,3.1,30.8,810.0,1083.76,770.13
2018,9,7,14,15,960.0,75.5,3.2,30.55,775.5,1073.62,766.74
2018,9,7,14,30,952.0,74.0,3.3,30.3,741.0,1059.33,760.86
2018,9,7,14,45,941.0,72.5,3.35,30.0,700.5,1038.02,750.31
2018,9,7,15,0,930.0,71.0,3.4,29.7,660.0,1012.92,737.37
2018,9,7,15,15,915.5,69.0,3.4,29.7,614.0,980.23,718.19
2018,9,7,15,30,901.0,67.0,3.4,29.7,568.0,944.33,696.84
2018,9,7,15,45,881.0,65.0,3.55,28.8,518.0,900.48,673.29
2018,9,7,16,0,861.0,63.0,3.7,27.9,468.0,854.35,647.43
2018,9,7,16,15,829.5,61.0,3.7,27.15,414.0,796.53,611.34
2018,9,7,16,30,798.0,59.0,3.7,26.4,360.0,746.07,579.42
2018,9,7,16,45,757.0,54.5,3.7,25.65,305.0,675.97,531.74
2018,9,7,17,0,716.0,50.0,3.7,24.9,250.0,606.83,482.64
2018,9,7,17,15,655.0,45.0,3.5,23.75,197.5,524.94,421.24
2018,9,7,17,30,594.0,40.0,3.3,22.6,145.0,446.79,357.35
2018,9,7,17,45,480.5,33.0,3.15,21.45,99.0,340.45,267.37
2018,9,7,18,0,367.0,26.0,3.0,20.3,53.0,248.05,164.46
2018,9,7,18,15,198.0,14.5,2.85,19.6,27.5,103.42,0.0
2018,9,7,18,30,29.0,3.0,2.7,18.9,2.0,0.0,0.0
2018,9,7,18,45,14.5,1.5,2.6,18.15,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,8,5,45,160.5,10.0,1.4,12.5,18.0,8.54,0.0
2018,9,8,6,0,321.0,20.0,1.5,13.0,36.0,16.92,0.0
2018,9,8,6,15,459.0,26.5,1.65,13.75,80.0,23.92,14.58
2018,9,8,6,30,597.0,33.0,1.8,14.5,124.0,29.63,20.43
2018,9,8,6,45,667.0,37.5,1.9,15.2,176.5,33.4,24.08
2018,9,8,7,0,737.0,42.0,2.0,15.9,229.0,41.01,30.92
2018,9,8,7,15,779.5,45.0,2.05,16.9,283.5,44.46,33.85
2018,9,8,7,30,822.0,48.0,2.1,17.9,338.0,47.83,36.59
2018,9,8,7,45,850.0,50.0,2.15,18.85,391.5,50.22,38.39
2018,9,8,8,0,878.0,52.0,2.2,19.8,445.0,52.52,40.08
2018,9,8,8,15,897.5,54.0,2.3,20.7,495.5,104.58,52.38
2018,9,8,8,30,917.0,56.0,2.4,21.6,546.0,169.81,92.87
2018,9,8,8,45,931.5,57.5,2.5,22.55,593.0,235.58,145.01
2018,9,8,9,0,946.0,59.0,2.6,23.5,640.0,302.36,202.01
2018,9,8,9,15,952.0,63.0,2.7,24.3,681.0,369.24,259.92
2018,9,8,9,30,958.0,67.0,2.8,25.1,722.0,435.6,316.16
2018,9,8,9,45,959.5,72.0,2.9,25.95,756.5,500.03,369.02
2018,9,8,10,0,961.0,77.0,3.0,26.8,791.0,562.89,418.63
2018,9,8,10,15,967.0,78.0,3.1,27.35,819.5,622.89,464.83
2018,9,8,10,30,973.0,79.0,3.2,27.9,848.0,681.25,508.27
2018,9,8,10,45,977.0,79.5,3.3,28.45,869.0,735.89,547.76
2018,9,8,11,0,981.0,80.0,3.4,29.0,890.0,788.17,583.69
2018,9,8,11,15,983.5,80.5,3.45,29.25,903.0,836.7,615.43
2018,9,8,11,30,986.0,81.0,3.5,29.5,916.0,882.31,644.91
2018,9,8,11,45,987.0,81.0,3.55,29.7,921.0,923.0,671.05
2018,9,8,12,0,988.0,81.0,3.6,29.9,926.0,960.24,694.81
2018,9,8,12,15,988.0,79.5,3.7,29.95,922.0,991.39,715.31
2018,9,8,12,30,988.0,78.0,3.8,30.0,918.0,1018.67,733.39
2018,9,8,12,45,986.5,77.5,3.95,30.05,906.5,1041.6,749.11
2018,9,8,13,0,985.0,77.0,4.1,30.1,895.0,1060.4,762.32
2018,9,8,13,15,981.5,75.5,4.15,29.95,875.0,1071.88,770.97
2018,9,8,13,30,978.0,74.0,4.2,29.8,855.0,1079.02,777.06
2018,9,8,13,45,972.5,73.0,4.3,29.65,828.0,1080.39,779.98
2018,9,8,14,0,967.0,72.0,4.4,29.5,801.0,1077.45,780.33
2018,9,8,14,15,958.5,71.0,4.4,29.25,766.5,1067.22,775.81
2018,9,8,14,30,950.0,70.0,4.4,29.0,732.0,1052.86,768.8
2018,9,8,14,45,939.5,68.5,4.45,28.7,691.5,1031.89,758.02
2018,9,8,15,0,929.0,67.0,4.5,28.4,651.0,1007.13,744.79
2018,9,8,15,15,914.5,65.5,4.5,28.4,605.5,974.93,725.41
2018,9,8,15,30,900.0,64.0,4.5,28.4,560.0,939.56,703.83
2018,9,8,15,45,880.0,62.0,4.5,27.6,510.0,895.59,678.33
2018,9,8,16,0,860.0,60.0,4.5,26.8,460.0,849.36,650.71
2018,9,8,16,15,833.0,57.0,4.45,26.15,407.0,793.92,615.22
2018,9,8,16,30,806.0,54.0,4.4,25.5,354.0,737.49,577.97
2018,9,8,16,45,766.0,50.5,4.3,24.85,300.0,677.24,536.35
2018,9,8,17,0,726.0,47.0,4.2,24.2,246.0,609.82,487.46
2018,9,8,17,15,662.0,42.0,3.95,23.2,193.0,525.55,423.29
2018,9,8,17,30,598.0,37.0,3.7,22.2,140.0,445.49,357.1
2018,9,8,17,45,484.0,30.5,3.4,21.2,95.0,339.72,266.29
2018,9,8,18,0,370.0,24.0,3.1,20.2,50.0,245.35,151.31
2018,9,8,18,15,199.5,13.5,3.05,19.5,26.0,103.1,0.0
2018,9,8,18,30,29.0,3.0,3.0,18.8,2.0,0.0,0.0
2018,9,8,18,45,14.5,1.5,3.0,18.1,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,9,5,45,130.5,10.5,2.35,10.65,16.5,8.96,0.0
2018,9,9,6,0,261.0,21.0,2.5,11.0,33.0,17.85,0.0
2018,9,9,6,15,418.5,28.5,2.55,11.6,77.5,23.64,14.37
2018,9,9,6,30,576.0,36.0,2.6,12.2,122.0,32.32,22.98
2018,9,9,6,45,644.5,42.0,2.6,12.8,174.5,37.21,27.72
2018,9,9,7,0,713.0,48.0,2.6,13.4,227.0,42.13,32.23
2018,9,9,7,15,765.0,50.5,2.5,14.2,283.5,44.04,33.86
2018,9,9,7,30,817.0,53.0,2.4,15.0,340.0,51.46,40.26
2018,9,9,7,45,848.0,56.0,2.3,15.75,395.0,54.57,42.74
2018,9,9,8,0,879.0,59.0,2.2,16.5,450.0,57.57,45.07
2018,9,9,8,15,900.5,61.0,2.15,17.35,502.0,111.33,58.15
2018,9,9,8,30,922.0,63.0,2.1,18.2,554.0,177.3,99.88
2018,9,9,8,45,937.5,64.5,2.0,19.1,601.5,243.84,153.16
2018,9,9,9,0,953.0,66.0,1.9,20.0,649.0,311.49,211.16
2018,9,9,9,15,964.0,68.0,1.9,20.85,691.5,378.93,269.52
2018,9,9,9,30,975.0,70.0,1.9,21.7,734.0,446.37,326.43
2018,9,9,9,45,983.0,71.0,1.85,22.55,770.0,511.3,379.24
2018,9,9,10,0,991.0,72.0,1.8,23.4,806.0,575.28,428.99
2018,9,9,10,15,997.5,72.5,1.95,24.1,835.0,636.72,476.05
2018,9,9,10,30,1004.0,73.0,2.1,24.8,864.0,696.47,520.28
2018,9,9,10,45,1008.5,73.5,2.2,25.45,885.5,752.91,560.59
2018,9,9,11,0,1013.0,74.0,2.3,26.1,907.0,806.95,596.89
2018,9,9,11,15,1015.5,74.0,2.4,26.5,920.0,856.32,628.78
2018,9,9,11,30,1018.0,74.0,2.5,26.9,933.0,902.61,658.36
2018,9,9,11,45,1019.0,74.0,2.65,27.3,938.0,944.36,685.17
2018,9,9,12,0,1020.0,74.0,2.8,27.7,943.0,982.54,709.58
2018,9,9,12,15,1016.5,75.5,2.9,27.85,938.5,1014.47,730.21
2018,9,9,12,30,1013.0,77.0,3.0,28.0,934.0,1042.31,748.32
2018,9,9,12,45,1007.0,78.5,3.1,28.2,921.0,1063.56,762.19
2018,9,9,13,0,1001.0,80.0,3.2,28.4,908.0,1080.49,773.48
2018,9,9,13,15,997.0,79.5,3.3,28.35,888.0,1092.82,782.81
2018,9,9,13,30,993.0,79.0,3.4,28.3,868.0,1100.77,789.58
2018,9,9,13,45,987.0,78.0,3.5,28.3,840.0,1101.73,791.96
2018,9,9,14,0,981.0,77.0,3.6,28.3,812.0,1098.32,791.77
2018,9,9,14,15,973.0,76.0,3.7,28.1,777.5,1088.56,788.34
2018,9,9,14,30,965.0,75.0,3.8,27.9,743.0,1074.61,782.35
2018,9,9,14,45,953.5,73.5,3.85,27.65,701.5,1052.47,770.93
2018,9,9,15,0,942.0,72.0,3.9,27.4,660.0,1026.52,757.06
2018,9,9,15,15,927.0,70.0,3.9,27.4,613.5,992.95,737.04
2018,9,9,15,30,912.0,68.0,3.9,27.4,567.0,956.16,714.78
2018,9,9,15,45,891.0,65.5,3.9,26.65,515.5,910.28,688.18
2018,9,9,16,0,870.0,63.0,3.9,25.9,464.0,862.15,659.43
2018,9,9,16,15,840.0,60.5,3.8,25.2,410.0,804.51,622.56
2018,9,9,16,30,810.0,58.0,3.7,24.5,356.0,754.05,589.82
2018,9,9,16,45,766.5,54.0,3.65,23.8,300.5,682.09,540.08
2018,9,9,17,0,723.0,50.0,3.6,23.1,245.0,611.25,488.96
2018,9,9,17,15,652.5,45.0,3.35,21.9,191.0,522.47,421.45
2018,9,9,17,30,582.0,40.0,3.1,20.7,137.0,438.18,351.8
2018,9,9,17,45,446.5,32.0,2.9,19.55,90.5,326.32,255.6
2018,9,9,18,0,311.0,24.0,2.7,18.4,44.0,212.25,116.85
2018,9,9,18,15,155.5,12.0,2.65,17.7,22.0,81.5,0.0
2018,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
