Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,10,5,45,130.0,9.5,1.85,10.45,15.5,8.11,0.0
2018,9,10,6,0,260.0,19.0,2.0,10.9,31.0,16.04,0.0
2018,9,10,6,15,414.5,26.5,2.1,11.6,74.5,23.91,14.47
2018,9,10,6,30,569.0,34.0,2.2,12.3,118.0,30.49,21.34
2018,9,10,6,45,611.5,42.0,2.3,13.0,165.5,37.06,27.55
2018,9,10,7,0,654.0,50.0,2.4,13.7,213.0,43.44,33.36
2018,9,10,7,15,722.5,52.5,2.35,14.55,271.5,45.32,34.95
2018,9,10,7,30,791.0,55.0,2.3,15.4,330.0,47.38,36.59
2018,9,10,7,45,829.0,56.5,2.25,16.25,385.5,54.68,42.76
2018,9,10,8,0,867.0,58.0,2.2,17.1,441.0,56.67,44.18
2018,9,10,8,15,888.0,60.5,2.2,18.05,492.5,111.4,58.03
2018,9,10,8,30,909.0,63.0,2.2,19.0,544.0,176.92,99.8
2018,9,10,8,45,924.5,65.0,2.15,19.95,591.5,243.06,152.81
2018,9,10,9,0,940.0,67.0,2.1,20.9,639.0,310.33,210.43
2018,9,10,9,15,949.0,69.5,2.15,21.7,680.5,376.76,268.05
2018,9,10,9,30,958.0,72.0,2.2,22.5,722.0,442.97,324.17
2018,9,10,9,45,963.5,75.5,2.25,23.3,757.5,507.98,377.43
2018,9,10,10,0,969.0,79.0,2.3,24.1,793.0,571.85,427.69
2018,9,10,10,15,976.0,79.5,2.4,24.7,822.0,632.46,474.22
2018,9,10,10,30,983.0,80.0,2.5,25.3,851.0,691.47,518.0
2018,9,10,10,45,988.5,80.0,2.6,25.85,872.5,747.14,558.16
2018,9,10,11,0,994.0,80.0,2.7,26.4,894.0,800.53,594.63
2018,9,10,11,15,997.0,80.0,2.85,26.8,907.5,849.48,626.79
2018,9,10,11,30,1000.0,80.0,3.0,27.2,921.0,895.47,656.72
2018,9,10,11,45,1001.0,80.0,3.1,27.55,925.5,936.58,683.04
2018,9,10,12,0,1002.0,80.0,3.2,27.9,930.0,974.18,706.94
2018,9,10,12,15,999.0,81.0,3.3,28.1,925.5,1005.5,727.16
2018,9,10,12,30,996.0,82.0,3.4,28.3,921.0,1032.81,744.86
2018,9,10,12,45,991.0,83.0,3.5,28.55,908.5,1054.09,758.64
2018,9,10,13,0,986.0,84.0,3.6,28.8,896.0,1071.13,769.85
2018,9,10,13,15,982.0,83.5,3.65,28.8,876.0,1083.21,778.46
2018,9,10,13,30,978.0,83.0,3.7,28.8,856.0,1090.99,784.52
2018,9,10,13,45,971.5,81.5,3.8,28.8,827.5,1090.74,786.05
2018,9,10,14,0,965.0,80.0,3.9,28.8,799.0,1086.16,785.03
2018,9,10,14,15,955.5,78.5,3.9,28.6,763.5,1074.26,779.38
2018,9,10,14,30,946.0,77.0,3.9,28.4,728.0,1058.24,771.25
2018,9,10,14,45,934.0,75.5,3.95,28.2,687.0,1035.75,759.35
2018,9,10,15,0,922.0,74.0,4.0,28.0,646.0,1009.54,745.06
2018,9,10,15,15,906.0,72.0,4.0,28.0,599.5,975.34,724.51
2018,9,10,15,30,890.0,70.0,4.0,28.0,553.0,938.04,701.8
2018,9,10,15,45,867.5,68.0,4.0,27.2,502.0,892.02,675.03
2018,9,10,16,0,845.0,66.0,4.0,26.4,451.0,843.95,646.24
2018,9,10,16,15,812.5,63.0,3.9,25.65,397.0,792.97,614.01
2018,9,10,16,30,780.0,60.0,3.8,24.9,343.0,732.16,573.65
2018,9,10,16,45,733.0,56.0,3.75,24.2,288.0,658.66,522.41
2018,9,10,17,0,686.0,52.0,3.7,23.5,233.0,586.61,469.91
2018,9,10,17,15,612.5,46.0,3.45,22.3,180.5,496.2,400.39
2018,9,10,17,30,539.0,40.0,3.2,21.1,128.0,417.09,334.25
2018,9,10,17,45,404.0,31.5,2.95,19.9,83.5,301.41,234.64
2018,9,10,18,0,269.0,23.0,2.7,18.7,39.0,187.28,83.69
2018,9,10,18,15,134.5,11.5,2.7,18.0,19.5,71.34,0.0
2018,9,10,18,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,11,5,45,114.0,9.5,2.6,10.7,14.5,8.11,0.0
2018,9,11,6,0,228.0,19.0,2.7,10.9,29.0,16.22,0.0
2018,9,11,6,15,383.5,27.5,2.8,11.55,71.5,22.78,13.37
2018,9,11,6,30,539.0,36.0,2.9,12.2,114.0,32.27,22.87
2018,9,11,6,45,618.5,41.0,2.95,12.8,166.0,36.26,26.83
2018,9,11,7,0,698.0,46.0,3.0,13.4,218.0,40.39,30.67
2018,9,11,7,15,745.0,50.0,3.0,14.15,273.0,43.51,33.39
2018,9,11,7,30,792.0,54.0,3.0,14.9,328.0,46.64,36.01
2018,9,11,7,45,824.0,56.5,2.95,15.65,381.5,54.6,42.8
2018,9,11,8,0,856.0,59.0,2.9,16.4,435.0,57.22,44.8
2018,9,11,8,15,877.5,61.5,2.9,17.2,486.5,112.7,59.28
2018,9,11,8,30,899.0,64.0,2.9,18.0,538.0,177.69,101.36
2018,9,11,8,45,914.5,66.0,2.9,18.85,585.0,243.25,154.52
2018,9,11,9,0,930.0,68.0,2.9,19.7,632.0,309.95,212.35
2018,9,11,9,15,941.5,69.5,3.0,20.4,673.5,375.77,270.21
2018,9,11,9,30,953.0,71.0,3.1,21.1,715.0,441.65,326.97
2018,9,11,9,45,961.5,72.5,3.15,21.85,750.5,505.97,380.59
2018,9,11,10,0,970.0,74.0,3.2,22.6,786.0,569.43,431.52
2018,9,11,10,15,975.0,75.5,3.3,23.1,814.5,629.77,478.85
2018,9,11,10,30,980.0,77.0,3.4,23.6,843.0,688.33,523.29
2018,9,11,10,45,984.0,77.5,3.5,24.15,863.5,743.23,563.67
2018,9,11,11,0,988.0,78.0,3.6,24.7,884.0,795.73,600.12
2018,9,11,11,15,990.0,79.0,3.65,25.0,897.0,844.55,632.53
2018,9,11,11,30,992.0,80.0,3.7,25.3,910.0,890.36,662.59
2018,9,11,11,45,992.0,80.5,3.8,25.6,914.5,930.76,689.04
2018,9,11,12,0,992.0,81.0,3.9,25.9,919.0,967.63,713.04
2018,9,11,12,15,992.0,80.0,4.0,26.05,915.0,999.21,733.94
2018,9,11,12,30,992.0,79.0,4.1,26.2,911.0,1026.92,752.33
2018,9,11,12,45,990.5,78.0,4.2,26.35,899.0,1049.16,767.24
2018,9,11,13,0,989.0,77.0,4.3,26.5,887.0,1067.23,779.57
2018,9,11,13,15,985.5,75.5,4.35,26.4,867.0,1078.48,788.07
2018,9,11,13,30,982.0,74.0,4.4,26.3,847.0,1085.38,793.96
2018,9,11,13,45,976.0,73.5,4.5,26.2,819.5,1086.57,796.65
2018,9,11,14,0,970.0,73.0,4.6,26.1,792.0,1083.44,796.75
2018,9,11,14,15,962.0,72.0,4.6,25.85,757.5,1073.43,792.37
2018,9,11,14,30,954.0,71.0,4.6,25.6,723.0,1059.27,785.45
2018,9,11,14,45,943.5,69.0,4.6,25.35,682.0,1037.35,773.48
2018,9,11,15,0,933.0,67.0,4.6,25.1,641.0,1011.62,759.04
2018,9,11,15,15,917.5,65.5,4.6,25.1,595.0,978.1,738.55
2018,9,11,15,30,902.0,64.0,4.6,25.1,549.0,941.46,715.84
2018,9,11,15,45,882.5,61.5,4.55,24.1,498.5,896.99,689.85
2018,9,11,16,0,863.0,59.0,4.5,23.1,448.0,850.23,661.66
2018,9,11,16,15,835.5,55.5,4.4,22.35,394.5,793.37,624.4
2018,9,11,16,30,808.0,52.0,4.3,21.6,341.0,735.56,585.51
2018,9,11,16,45,765.5,49.0,4.25,20.85,287.0,673.9,542.27
2018,9,11,17,0,723.0,46.0,4.2,20.1,233.0,605.27,491.52
2018,9,11,17,15,654.0,40.5,3.95,19.1,180.0,517.09,422.52
2018,9,11,17,30,585.0,35.0,3.7,18.1,127.0,433.69,351.6
2018,9,11,17,45,449.0,28.0,3.5,17.1,82.5,315.79,247.34
2018,9,11,18,0,313.0,21.0,3.3,16.1,38.0,205.95,62.55
2018,9,11,18,15,156.5,10.5,3.25,15.45,19.0,80.44,0.0
2018,9,11,18,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,12,5,45,97.5,8.5,2.3,9.65,12.5,0.0,0.0
2018,9,12,6,0,195.0,17.0,2.4,9.9,25.0,14.51,0.0
2018,9,12,6,15,367.0,26.0,2.45,10.45,68.0,21.47,12.19
2018,9,12,6,30,539.0,35.0,2.5,11.0,111.0,31.39,22.19
2018,9,12,6,45,617.5,39.5,2.6,11.6,162.5,34.97,25.8
2018,9,12,7,0,696.0,44.0,2.7,12.2,214.0,38.73,29.32
2018,9,12,7,15,742.5,48.0,2.7,12.85,268.0,41.9,32.13
2018,9,12,7,30,789.0,52.0,2.7,13.5,322.0,50.34,39.53
2018,9,12,7,45,820.0,54.5,2.75,14.2,375.5,53.07,41.7
2018,9,12,8,0,851.0,57.0,2.8,14.9,429.0,55.7,43.75
2018,9,12,8,15,872.0,59.5,2.85,15.55,479.5,112.11,58.98
2018,9,12,8,30,893.0,62.0,2.9,16.2,530.0,176.67,101.48
2018,9,12,8,45,907.5,64.5,2.95,16.85,576.5,242.03,155.21
2018,9,12,9,0,922.0,67.0,3.0,17.5,623.0,308.42,213.54
2018,9,12,9,15,914.5,75.0,3.0,17.85,658.0,372.89,271.53
2018,9,12,9,30,907.0,83.0,3.0,18.2,693.0,435.24,326.47
2018,9,12,9,45,894.0,95.0,3.05,18.5,722.0,496.17,378.55
2018,9,12,10,0,881.0,107.0,3.1,18.8,751.0,553.96,426.25
2018,9,12,10,15,923.5,92.0,3.15,19.05,790.0,616.81,476.41
2018,9,12,10,30,966.0,77.0,3.2,19.3,829.0,681.07,526.29
2018,9,12,10,45,971.0,77.0,3.3,19.55,849.5,735.43,567.54
2018,9,12,11,0,976.0,77.0,3.4,19.8,870.0,787.49,604.98
2018,9,12,11,15,979.0,77.0,3.45,19.95,883.0,835.49,637.82
2018,9,12,11,30,982.0,77.0,3.5,20.1,896.0,880.56,668.37
2018,9,12,11,45,983.0,77.0,3.55,20.3,900.5,920.8,695.26
2018,9,12,12,0,984.0,77.0,3.6,20.5,905.0,957.58,719.69
2018,9,12,12,15,982.0,78.0,3.7,20.6,901.5,989.06,741.11
2018,9,12,12,30,980.0,79.0,3.8,20.7,898.0,1016.65,759.98
2018,9,12,12,45,976.0,79.5,3.9,20.75,885.5,1037.76,774.78
2018,9,12,13,0,972.0,80.0,4.0,20.8,873.0,1054.7,786.98
2018,9,12,13,15,969.0,79.0,4.1,20.7,853.5,1066.75,796.55
2018,9,12,13,30,966.0,78.0,4.2,20.6,834.0,1074.53,803.5
2018,9,12,13,45,961.0,76.5,4.3,20.55,807.0,1075.43,805.9
2018,9,12,14,0,956.0,75.0,4.4,20.5,780.0,1072.06,805.67
2018,9,12,14,15,947.5,74.0,4.45,20.2,745.5,1061.51,801.26
2018,9,12,14,30,939.0,73.0,4.5,19.9,711.0,1046.88,794.48
2018,9,12,14,45,927.5,71.5,4.6,19.65,670.5,1024.7,782.95
2018,9,12,15,0,916.0,70.0,4.7,19.4,630.0,998.82,768.85
2018,9,12,15,15,900.0,68.5,4.7,19.4,584.0,965.13,747.59
2018,9,12,15,30,884.0,67.0,4.7,19.4,538.0,928.4,724.11
2018,9,12,15,45,862.5,64.5,4.7,18.55,487.5,882.59,696.19
2018,9,12,16,0,841.0,62.0,4.7,17.7,437.0,834.69,666.09
2018,9,12,16,15,810.5,59.0,4.6,17.15,384.0,776.79,626.34
2018,9,12,16,30,780.0,56.0,4.5,16.6,331.0,726.23,591.07
2018,9,12,16,45,733.5,52.0,4.45,16.05,277.0,653.12,537.23
2018,9,12,17,0,687.0,48.0,4.4,15.5,223.0,581.53,482.22
2018,9,12,17,15,611.0,43.0,4.15,14.9,171.0,490.79,408.16
2018,9,12,17,30,535.0,38.0,3.9,14.3,119.0,405.05,333.14
2018,9,12,17,45,393.5,29.5,3.65,13.65,76.5,292.96,230.33
2018,9,12,18,0,252.0,21.0,3.4,13.0,34.0,172.03,12.85
2018,9,12,18,15,126.0,10.5,3.2,12.55,17.0,66.43,0.0
2018,9,12,18,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,13,5,45,12.0,6.0,1.9,9.75,6.5,0.0,0.0
2018,9,13,6,0,24.0,12.0,2.1,10.0,13.0,10.24,0.0
2018,9,13,6,15,174.0,26.5,2.15,10.5,49.5,20.53,11.23
2018,9,13,6,30,324.0,41.0,2.2,11.0,86.0,33.16,23.72
2018,9,13,6,45,248.0,65.5,2.3,11.5,108.5,48.94,38.29
2018,9,13,7,0,172.0,90.0,2.4,12.0,131.0,66.4,54.14
2018,9,13,7,15,411.0,81.5,2.4,12.7,212.5,60.03,48.38
2018,9,13,7,30,650.0,73.0,2.4,13.4,294.0,55.53,44.17
2018,9,13,7,45,715.0,71.5,2.4,14.05,351.0,58.81,46.83
2018,9,13,8,0,780.0,70.0,2.4,14.7,408.0,57.46,45.34
2018,9,13,8,15,825.5,67.5,2.4,15.35,463.5,115.9,63.38
2018,9,13,8,30,871.0,65.0,2.4,16.0,519.0,177.27,102.92
2018,9,13,8,45,888.0,66.5,2.4,16.65,565.0,241.02,155.27
2018,9,13,9,0,905.0,68.0,2.4,17.3,611.0,306.09,212.22
2018,9,13,9,15,915.5,70.5,2.35,17.8,652.0,370.88,269.52
2018,9,13,9,30,926.0,73.0,2.3,18.3,693.0,435.68,325.5
2018,9,13,9,45,934.0,74.5,2.3,18.85,727.5,498.18,377.92
2018,9,13,10,0,942.0,76.0,2.3,19.4,762.0,559.81,427.66
2018,9,13,10,15,948.5,77.0,2.3,19.8,790.0,618.99,473.95
2018,9,13,10,30,955.0,78.0,2.3,20.2,818.0,676.57,517.42
2018,9,13,10,45,959.5,78.5,2.3,20.6,838.5,730.5,556.85
2018,9,13,11,0,964.0,79.0,2.3,21.0,859.0,782.12,592.34
2018,9,13,11,15,966.5,79.0,2.4,21.25,871.5,829.18,623.96
2018,9,13,11,30,969.0,79.0,2.5,21.5,884.0,873.3,653.37
2018,9,13,11,45,970.0,79.5,2.55,21.75,888.5,913.53,679.59
2018,9,13,12,0,971.0,80.0,2.6,22.0,893.0,950.36,703.42
2018,9,13,12,15,970.0,79.5,2.7,22.1,889.0,980.74,723.81
2018,9,13,12,30,969.0,79.0,2.8,22.2,885.0,1007.27,741.77
2018,9,13,12,45,966.0,79.0,2.95,22.3,873.0,1028.45,756.8
2018,9,13,13,0,963.0,79.0,3.1,22.4,861.0,1045.54,769.32
2018,9,13,13,15,959.0,78.5,3.2,22.3,841.5,1056.9,778.44
2018,9,13,13,30,955.0,78.0,3.3,22.2,822.0,1064.05,785.02
2018,9,13,13,45,948.0,77.0,3.4,22.1,794.0,1063.33,786.66
2018,9,13,14,0,941.0,76.0,3.5,22.0,766.0,1058.4,785.74
2018,9,13,14,15,932.0,75.0,3.6,21.75,731.5,1047.3,781.36
2018,9,13,14,30,923.0,74.0,3.7,21.5,697.0,1032.2,774.44
2018,9,13,14,45,911.5,72.0,3.8,21.25,656.5,1009.49,762.46
2018,9,13,15,0,900.0,70.0,3.9,21.0,616.0,983.14,748.01
2018,9,13,15,15,883.5,68.5,3.9,21.0,570.5,949.19,726.9
2018,9,13,15,30,867.0,67.0,3.9,21.0,525.0,912.31,703.66
2018,9,13,15,45,845.5,64.5,3.95,20.15,475.5,866.9,676.6
2018,9,13,16,0,824.0,62.0,4.0,19.3,426.0,819.48,647.4
2018,9,13,16,15,793.0,59.0,4.0,18.7,373.5,770.3,615.2
2018,9,13,16,30,762.0,56.0,4.0,18.1,321.0,711.36,574.55
2018,9,13,16,45,715.5,51.5,4.0,17.5,267.5,638.31,521.41
2018,9,13,17,0,669.0,47.0,4.0,16.9,214.0,566.87,466.99
2018,9,13,17,15,593.0,41.5,3.9,16.15,163.0,476.46,394.07
2018,9,13,17,30,517.0,36.0,3.8,15.4,112.0,391.35,320.04
2018,9,13,17,45,368.5,27.5,3.65,14.65,70.5,276.46,214.02
2018,9,13,18,0,220.0,19.0,3.5,13.9,29.0,152.02,0.0
2018,9,13,18,15,110.0,9.5,3.4,13.45,14.5,8.11,0.0
2018,9,13,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,14,5,45,19.5,6.5,1.1,8.65,7.0,0.0,0.0
2018,9,14,6,0,39.0,13.0,1.2,8.9,14.0,11.1,0.0
2018,9,14,6,15,69.5,30.5,1.25,9.5,38.0,23.71,13.68
2018,9,14,6,30,100.0,48.0,1.3,10.1,62.0,36.7,26.92
2018,9,14,6,45,164.5,66.0,1.4,10.65,100.5,49.9,39.28
2018,9,14,7,0,229.0,84.0,1.5,11.2,139.0,62.83,51.12
2018,9,14,7,15,361.5,89.0,1.45,12.0,200.0,64.87,52.86
2018,9,14,7,30,494.0,94.0,1.4,12.8,261.0,68.66,55.99
2018,9,14,7,45,650.0,79.5,1.4,13.6,337.0,59.04,47.12
2018,9,14,8,0,806.0,65.0,1.4,14.4,413.0,54.12,42.47
2018,9,14,8,15,780.0,81.0,1.15,15.3,450.5,117.72,66.02
2018,9,14,8,30,754.0,97.0,0.9,16.2,488.0,181.34,110.75
2018,9,14,8,45,810.0,89.5,0.7,17.1,543.5,239.62,155.79
2018,9,14,9,0,866.0,82.0,0.5,18.0,599.0,308.3,211.74
2018,9,14,9,15,904.5,75.0,0.65,18.85,648.0,372.43,266.05
2018,9,14,9,30,943.0,68.0,0.8,19.7,697.0,439.54,321.82
2018,9,14,9,45,938.5,75.5,0.95,20.5,728.5,502.59,373.43
2018,9,14,10,0,934.0,83.0,1.1,21.3,760.0,563.42,421.39
2018,9,14,10,15,949.0,80.0,1.25,21.8,790.5,623.47,467.64
2018,9,14,10,30,964.0,77.0,1.4,22.3,821.0,682.7,511.9
2018,9,14,10,45,969.0,77.0,1.55,22.75,841.5,736.9,551.46
2018,9,14,11,0,974.0,77.0,1.7,23.2,862.0,788.79,587.21
2018,9,14,11,15,976.5,77.5,1.8,23.5,874.5,836.71,618.66
2018,9,14,11,30,979.0,78.0,1.9,23.8,887.0,881.68,647.92
2018,9,14,11,45,980.0,78.0,2.05,24.05,891.5,921.7,674.41
2018,9,14,12,0,981.0,78.0,2.2,24.3,896.0,958.26,698.61
2018,9,14,12,15,979.5,78.0,2.3,24.4,891.5,988.91,718.88
2018,9,14,12,30,978.0,78.0,2.4,24.5,887.0,1015.65,736.75
2018,9,14,12,45,974.5,78.0,2.5,24.6,874.5,1036.46,750.93
2018,9,14,13,0,971.0,78.0,2.6,24.7,862.0,1053.11,762.63
2018,9,14,13,15,966.5,77.5,2.7,24.65,842.0,1063.97,771.27
2018,9,14,13,30,962.0,77.0,2.8,24.6,822.0,1070.57,777.41
2018,9,14,13,45,956.0,75.5,2.9,24.5,794.0,1070.21,779.43
2018,9,14,14,0,950.0,74.0,3.0,24.4,766.0,1065.58,778.91
2018,9,14,14,15,941.0,73.0,3.05,24.2,731.5,1054.32,774.11
2018,9,14,14,30,932.0,72.0,3.1,24.0,697.0,1039.02,766.85
2018,9,14,14,45,920.0,71.0,3.2,23.75,656.5,1016.85,755.71
2018,9,14,15,0,908.0,70.0,3.3,23.5,616.0,991.04,742.16
2018,9,14,15,15,891.5,68.0,3.3,23.5,570.0,956.2,720.96
2018,9,14,15,30,875.0,66.0,3.3,23.5,524.0,918.38,697.64
2018,9,14,15,45,852.5,64.0,3.4,22.6,474.0,872.43,671.35
2018,9,14,16,0,830.0,62.0,3.5,21.7,424.0,824.52,642.88
2018,9,14,16,15,798.0,58.5,3.45,21.0,371.0,773.54,609.97
2018,9,14,16,30,766.0,55.0,3.4,20.3,318.0,712.87,568.74
2018,9,14,16,45,718.0,51.0,3.4,19.6,264.5,639.16,516.08
2018,9,14,17,0,670.0,47.0,3.4,18.9,211.0,567.13,462.06
2018,9,14,17,15,591.0,41.5,3.3,18.05,160.0,474.61,388.29
2018,9,14,17,30,512.0,36.0,3.2,17.2,109.0,387.53,313.32
2018,9,14,17,45,361.0,27.5,3.1,16.3,68.0,272.18,205.69
2018,9,14,18,0,210.0,19.0,3.0,15.4,27.0,122.81,0.0
2018,9,14,18,15,105.0,9.5,2.95,14.9,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,9,15,5,45,92.5,8.0,2.65,9.1,11.0,0.0,0.0
2018,9,15,6,0,185.0,16.0,2.8,9.3,22.0,13.66,0.0
2018,9,15,6,15,352.5,25.0,2.9,9.8,62.5,20.73,10.94
2018,9,15,6,30,520.0,34.0,3.0,10.3,103.0,30.55,21.38
2018,9,15,6,45,492.0,47.0,3.1,10.8,136.0,37.76,28.33
2018,9,15,7,0,464.0,60.0,3.2,11.3,169.0,46.85,36.72
2018,9,15,7,15,547.5,68.0,3.2,11.9,228.0,52.32,41.63
2018,9,15,7,30,631.0,76.0,3.2,12.5,287.0,57.75,46.33
2018,9,15,7,45,741.5,66.5,3.15,13.1,354.5,55.31,43.91
2018,9,15,8,0,852.0,57.0,3.1,13.7,422.0,55.64,43.94
2018,9,15,8,15,875.0,59.0,3.05,14.35,473.0,115.87,61.19
2018,9,15,8,30,898.0,61.0,3.0,15.0,524.0,180.67,105.02
2018,9,15,8,45,915.5,62.5,2.95,15.6,571.5,246.28,159.57
2018,9,15,9,0,933.0,64.0,2.9,16.2,619.0,313.23,218.72
2018,9,15,9,15,942.5,67.0,2.9,16.7,660.5,379.86,278.2
2018,9,15,9,30,952.0,70.0,2.9,17.2,702.0,446.34,336.22
2018,9,15,9,45,957.5,73.5,2.85,17.7,737.0,511.0,390.81
2018,9,15,10,0,963.0,77.0,2.8,18.2,772.0,574.5,442.36
2018,9,15,10,15,970.0,77.5,2.85,18.6,800.5,634.67,490.03
2018,9,15,10,30,977.0,78.0,2.9,19.0,829.0,693.23,534.92
2018,9,15,10,45,982.5,78.0,2.95,19.35,850.0,748.41,576.1
2018,9,15,11,0,988.0,78.0,3.0,19.7,871.0,801.3,613.14
2018,9,15,11,15,991.0,79.0,3.05,19.95,884.5,850.71,646.41
2018,9,15,11,30,994.0,80.0,3.1,20.2,898.0,897.17,677.34
2018,9,15,11,45,996.0,79.0,3.2,20.5,902.5,937.56,704.12
2018,9,15,12,0,998.0,78.0,3.3,20.8,907.0,974.46,728.48
2018,9,15,12,15,997.0,78.5,3.4,20.9,903.0,1006.55,750.17
2018,9,15,12,30,996.0,79.0,3.5,21.0,899.0,1034.71,769.32
2018,9,15,12,45,993.5,78.5,3.6,21.1,886.5,1056.28,784.21
2018,9,15,13,0,991.0,78.0,3.7,21.2,874.0,1073.62,796.49
2018,9,15,13,15,987.0,77.0,3.8,21.15,853.5,1084.61,805.23
2018,9,15,13,30,983.0,76.0,3.9,21.1,833.0,1091.24,811.33
2018,9,15,13,45,977.0,75.0,3.95,21.05,805.0,1091.47,813.04
2018,9,15,14,0,971.0,74.0,4.0,21.0,777.0,1087.37,812.11
2018,9,15,14,15,962.0,73.0,4.05,20.8,742.0,1075.96,806.97
2018,9,15,14,30,953.0,72.0,4.1,20.6,707.0,1060.42,799.26
2018,9,15,14,45,941.5,70.5,4.2,20.35,665.5,1037.78,787.32
2018,9,15,15,0,930.0,69.0,4.3,20.1,624.0,1011.39,772.85
2018,9,15,15,15,913.5,67.0,4.3,20.1,577.0,976.01,750.75
2018,9,15,15,30,897.0,65.0,4.3,20.1,530.0,937.57,726.41
2018,9,15,15,45,874.5,62.5,4.4,19.35,479.0,890.24,698.04
2018,9,15,16,0,852.0,60.0,4.5,18.6,428.0,840.86,667.67
2018,9,15,16,15,820.0,57.0,4.5,18.0,374.0,781.14,627.54
2018,9,15,16,30,788.0,54.0,4.5,17.4,320.0,728.84,591.65
2018,9,15,16,45,740.5,49.5,4.55,16.8,265.5,653.89,536.78
2018,9,15,17,0,693.0,45.0,4.6,16.2,211.0,580.6,480.41
2018,9,15,17,15,613.5,40.0,4.45,15.4,159.5,487.38,404.21
2018,9,15,17,30,534.0,35.0,4.3,14.6,108.0,399.45,326.44
2018,9,15,17,45,377.5,26.0,4.2,13.85,66.5,279.14,208.87
2018,9,15,18,0,221.0,17.0,4.1,13.1,25.0,126.46,0.0
2018,9,15,18,15,110.5,8.5,3.95,12.6,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,5,45,99.5,8.0,1.9,7.5,11.0,0.0,0.0
2018,9,16,6,0,199.0,16.0,2.0,7.8,22.0,13.66,0.0
2018,9,16,6,15,374.0,24.5,2.1,8.55,63.5,20.39,10.45
2018,9,16,6,30,549.0,33.0,2.2,9.3,105.0,29.78,20.77
2018,9,16,6,45,630.0,38.0,2.3,10.05,157.0,33.87,24.91
2018,9,16,7,0,711.0,43.0,2.4,10.8,209.0,38.1,28.9
2018,9,16,7,15,759.0,46.5,2.5,11.65,263.5,40.92,31.42
2018,9,16,7,30,807.0,50.0,2.6,12.5,318.0,48.88,38.41
2018,9,16,7,45,839.0,52.5,2.65,13.3,372.0,51.69,40.67
2018,9,16,8,0,871.0,55.0,2.7,14.1,426.0,54.4,42.79
2018,9,16,8,15,893.0,57.5,2.65,14.8,477.5,117.44,61.39
2018,9,16,8,30,915.0,60.0,2.6,15.5,529.0,183.7,106.48
2018,9,16,8,45,931.0,61.5,2.55,16.2,576.0,250.11,161.66
2018,9,16,9,0,947.0,63.0,2.5,16.9,623.0,317.67,221.1
2018,9,16,9,15,958.0,64.5,2.4,17.55,664.5,384.4,280.06
2018,9,16,9,30,969.0,66.0,2.3,18.2,706.0,451.08,337.4
2018,9,16,9,45,977.0,67.5,2.25,18.85,741.5,516.06,391.41
2018,9,16,10,0,985.0,69.0,2.2,19.5,777.0,580.06,442.41
2018,9,16,10,15,991.0,69.5,2.1,20.05,805.0,640.72,488.77
2018,9,16,10,30,997.0,70.0,2.0,20.6,833.0,699.61,531.85
2018,9,16,10,45,1000.5,70.5,1.9,21.15,853.0,754.75,570.5
2018,9,16,11,0,1004.0,71.0,1.8,21.7,873.0,807.36,604.19
2018,9,16,11,15,1005.5,72.0,1.8,22.1,885.5,856.16,635.08
2018,9,16,11,30,1007.0,73.0,1.8,22.5,898.0,901.83,663.49
2018,9,16,11,45,1008.0,72.5,1.85,22.85,902.0,942.17,688.81
2018,9,16,12,0,1009.0,72.0,1.9,23.2,906.0,978.92,711.69
2018,9,16,12,15,1006.5,73.0,2.0,23.4,901.5,1010.33,732.14
2018,9,16,12,30,1004.0,74.0,2.1,23.6,897.0,1037.69,750.1
2018,9,16,12,45,1000.0,74.5,2.2,23.75,884.0,1058.92,764.43
2018,9,16,13,0,996.0,75.0,2.3,23.9,871.0,1075.87,776.23
2018,9,16,13,15,991.0,74.5,2.35,23.9,850.0,1086.34,783.98
2018,9,16,13,30,986.0,74.0,2.4,23.9,829.0,1092.44,789.2
2018,9,16,13,45,979.0,73.0,2.5,23.9,800.0,1091.53,790.8
2018,9,16,14,0,972.0,72.0,2.6,23.9,771.0,1086.27,789.85
2018,9,16,14,15,963.0,71.0,2.7,23.7,736.0,1074.72,785.63
2018,9,16,14,30,954.0,70.0,2.8,23.5,701.0,1059.04,778.88
2018,9,16,14,45,941.5,68.5,2.85,23.3,659.0,1035.25,766.39
2018,9,16,15,0,929.0,67.0,2.9,23.1,617.0,1007.75,751.5
2018,9,16,15,15,912.5,65.5,2.9,23.1,570.5,972.92,730.63
2018,9,16,15,30,896.0,64.0,2.9,23.1,524.0,935.07,707.61
2018,9,16,15,45,873.0,61.0,3.1,22.35,472.5,886.54,680.33
2018,9,16,16,0,850.0,58.0,3.3,21.6,421.0,835.99,650.59
2018,9,16,16,15,816.5,55.0,3.3,20.9,367.0,774.99,610.84
2018,9,16,16,30,783.0,52.0,3.3,20.2,313.0,721.62,575.26
2018,9,16,16,45,733.0,48.5,3.35,19.5,259.0,646.35,521.52
2018,9,16,17,0,683.0,45.0,3.4,18.8,205.0,572.92,466.28
2018,9,16,17,15,600.5,39.5,3.3,17.85,153.5,477.55,390.0
2018,9,16,17,30,518.0,34.0,3.2,16.9,102.0,387.91,312.16
2018,9,16,17,45,350.0,24.5,3.05,15.9,61.5,259.3,185.83
2018,9,16,18,0,182.0,15.0,2.9,14.9,21.0,104.8,0.0
2018,9,16,18,15,91.0,7.5,2.9,14.4,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,9,17,5,45,95.0,7.5,1.45,8.5,10.0,0.0,0.0
2018,9,17,6,0,190.0,15.0,1.6,8.8,20.0,12.8,0.0
2018,9,17,6,15,362.0,23.5,1.75,9.5,60.0,19.53,9.37
2018,9,17,6,30,534.0,32.0,1.9,10.2,100.0,28.84,19.81
2018,9,17,6,45,605.5,38.0,2.0,10.85,150.0,33.78,24.73
2018,9,17,7,0,677.0,44.0,2.1,11.5,200.0,38.75,29.4
2018,9,17,7,15,735.5,47.0,2.1,12.25,255.5,41.15,31.55
2018,9,17,7,30,794.0,50.0,2.1,13.0,311.0,48.72,38.2
2018,9,17,7,45,826.0,52.5,2.1,13.75,364.5,51.51,40.45
2018,9,17,8,0,858.0,55.0,2.1,14.5,418.0,54.75,43.04
2018,9,17,8,15,880.0,57.0,2.05,15.25,468.5,117.36,61.3
2018,9,17,8,30,902.0,59.0,2.0,16.0,519.0,182.39,105.66
2018,9,17,8,45,918.0,60.5,1.95,16.75,565.5,247.95,159.99
2018,9,17,9,0,934.0,62.0,1.9,17.5,612.0,314.67,218.33
2018,9,17,9,15,942.0,65.5,1.85,18.2,653.0,381.28,276.72
2018,9,17,9,30,950.0,69.0,1.8,18.9,694.0,447.56,333.16
2018,9,17,9,45,954.0,72.5,1.75,19.6,728.0,511.38,385.55
2018,9,17,10,0,958.0,76.0,1.7,20.3,762.0,573.86,434.61
2018,9,17,10,15,965.0,77.0,1.8,20.85,790.5,634.15,481.1
2018,9,17,10,30,972.0,78.0,1.9,21.4,819.0,692.85,524.87
2018,9,17,10,45,977.0,78.5,2.0,21.95,839.5,747.84,564.69
2018,9,17,11,0,982.0,79.0,2.1,22.5,860.0,800.5,600.39
2018,9,17,11,15,985.0,79.0,2.25,22.75,872.5,848.56,632.67
2018,9,17,11,30,988.0,79.0,2.4,23.0,885.0,893.63,662.77
2018,9,17,11,45,989.0,78.5,2.5,23.3,889.0,933.29,688.58
2018,9,17,12,0,990.0,78.0,2.6,23.6,893.0,969.43,712.01
2018,9,17,12,15,988.5,79.0,2.75,23.6,889.0,1001.19,733.87
2018,9,17,12,30,987.0,80.0,2.9,23.6,885.0,1029.04,753.3
2018,9,17,12,45,983.0,80.0,3.05,23.65,872.0,1049.34,767.8
2018,9,17,13,0,979.0,80.0,3.2,23.7,859.0,1065.41,779.77
2018,9,17,13,15,974.5,79.5,3.3,23.55,838.5,1076.14,788.63
2018,9,17,13,30,970.0,79.0,3.4,23.4,818.0,1082.57,794.93
2018,9,17,13,45,964.0,77.5,3.55,23.25,789.5,1082.0,797.29
2018,9,17,14,0,958.0,76.0,3.7,23.1,761.0,1077.12,797.03
2018,9,17,14,15,949.0,75.0,3.75,22.75,726.0,1065.59,792.38
2018,9,17,14,30,940.0,74.0,3.8,22.4,691.0,1049.99,785.2
2018,9,17,14,45,928.0,72.0,3.9,22.1,649.5,1026.21,772.82
2018,9,17,15,0,916.0,70.0,4.0,21.8,608.0,998.75,757.93
2018,9,17,15,15,899.0,68.0,4.0,21.8,561.5,963.03,735.77
2018,9,17,15,30,882.0,66.0,4.0,21.8,515.0,924.34,711.43
2018,9,17,15,45,858.5,63.5,4.1,20.75,464.0,876.42,683.54
2018,9,17,16,0,835.0,61.0,4.2,19.7,413.0,826.59,653.38
2018,9,17,16,15,801.5,57.5,4.2,18.95,359.5,774.02,618.92
2018,9,17,16,30,768.0,54.0,4.2,18.2,306.0,711.87,575.89
2018,9,17,16,45,717.0,50.0,4.25,17.45,252.0,635.7,520.22
2018,9,17,17,0,666.0,46.0,4.3,16.7,198.0,561.47,463.13
2018,9,17,17,15,579.0,40.5,4.2,15.85,147.5,463.72,382.9
2018,9,17,17,30,492.0,35.0,4.1,15.0,97.0,380.06,307.81
2018,9,17,17,45,325.5,25.0,4.0,14.1,58.0,243.27,167.71
2018,9,17,18,0,159.0,15.0,3.9,13.2,19.0,93.02,0.0
2018,9,17,18,15,79.5,7.5,3.8,12.7,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,9,18,5,45,60.0,6.0,1.8,8.15,7.5,0.0,0.0
2018,9,18,6,0,120.0,12.0,1.9,8.4,15.0,10.24,0.0
2018,9,18,6,15,305.5,23.0,2.0,8.85,55.5,19.02,8.59
2018,9,18,6,30,491.0,34.0,2.1,9.3,96.0,28.1,19.19
2018,9,18,6,45,475.5,39.0,2.2,9.8,122.5,31.26,22.56
2018,9,18,7,0,460.0,44.0,2.3,10.3,149.0,34.3,25.51
2018,9,18,7,15,259.0,77.5,2.25,11.0,139.5,56.2,45.29
2018,9,18,7,30,58.0,111.0,2.2,11.7,130.0,85.03,70.89
2018,9,18,7,45,232.5,122.5,2.15,12.35,217.5,88.12,73.22
2018,9,18,8,0,407.0,134.0,2.1,13.0,305.0,93.31,77.35
2018,9,18,8,15,590.5,113.5,2.05,13.75,395.0,126.86,79.76
2018,9,18,8,30,774.0,93.0,2.0,14.5,485.0,186.39,115.18
2018,9,18,8,45,847.0,81.0,1.95,15.25,546.5,246.15,162.45
2018,9,18,9,0,920.0,69.0,1.9,16.0,608.0,318.09,222.94
2018,9,18,9,15,933.5,70.0,1.85,16.7,649.5,383.68,280.56
2018,9,18,9,30,947.0,71.0,1.8,17.4,691.0,449.53,336.82
2018,9,18,9,45,956.5,72.0,1.8,18.1,726.0,513.5,389.73
2018,9,18,10,0,966.0,73.0,1.8,18.8,761.0,576.68,439.87
2018,9,18,10,15,972.5,73.5,1.9,19.35,789.0,636.58,486.43
2018,9,18,10,30,979.0,74.0,2.0,19.9,817.0,694.8,530.2
2018,9,18,10,45,983.5,74.5,2.1,20.45,837.5,749.69,570.25
2018,9,18,11,0,988.0,75.0,2.2,21.0,858.0,802.18,605.89
2018,9,18,11,15,990.0,75.5,2.3,21.35,870.0,850.1,637.66
2018,9,18,11,30,992.0,76.0,2.4,21.7,882.0,894.95,667.12
2018,9,18,11,45,992.5,76.5,2.5,22.1,886.0,935.25,693.22
2018,9,18,12,0,993.0,77.0,2.6,22.5,890.0,972.01,716.89
2018,9,18,12,15,990.5,77.5,2.7,22.7,885.0,1002.3,736.85
2018,9,18,12,30,988.0,78.0,2.8,22.9,880.0,1028.6,754.3
2018,9,18,12,45,983.0,79.0,2.9,23.05,867.0,1048.94,768.14
2018,9,18,13,0,978.0,80.0,3.0,23.2,854.0,1065.04,779.42
2018,9,18,13,15,973.0,79.5,3.05,23.2,833.0,1075.17,787.0
2018,9,18,13,30,968.0,79.0,3.1,23.2,812.0,1080.98,792.03
2018,9,18,13,45,960.0,78.5,3.2,23.2,783.5,1079.44,792.98
2018,9,18,14,0,952.0,78.0,3.3,23.2,755.0,1073.66,791.39
2018,9,18,14,15,942.0,76.5,3.4,23.0,719.0,1060.45,785.7
2018,9,18,14,30,932.0,75.0,3.5,22.8,683.0,1043.2,777.47
2018,9,18,14,45,918.0,74.0,3.55,22.6,641.5,1018.72,764.09
2018,9,18,15,0,904.0,73.0,3.6,22.4,600.0,990.7,748.35
2018,9,18,15,15,886.0,71.0,3.6,22.4,553.0,954.24,725.85
2018,9,18,15,30,868.0,69.0,3.6,22.4,506.0,914.92,701.23
2018,9,18,15,45,842.5,66.5,3.7,21.55,455.0,865.58,672.01
2018,9,18,16,0,817.0,64.0,3.8,20.7,404.0,823.63,647.23
2018,9,18,16,15,774.0,61.0,3.85,19.9,349.0,755.18,601.6
2018,9,18,16,30,731.0,58.0,3.9,19.1,294.0,686.99,554.39
2018,9,18,16,45,672.0,54.0,3.9,18.35,240.5,606.08,494.78
2018,9,18,17,0,613.0,50.0,3.9,17.6,187.0,533.48,438.57
2018,9,18,17,15,463.5,45.0,3.85,16.65,132.5,398.31,327.67
2018,9,18,17,30,314.0,40.0,3.8,15.7,78.0,275.34,221.55
2018,9,18,17,45,187.5,25.5,3.75,14.75,45.0,163.52,103.28
2018,9,18,18,0,61.0,11.0,3.7,13.8,12.0,40.1,0.0
2018,9,18,18,15,30.5,5.5,3.6,13.25,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,9,19,5,45,54.0,7.0,1.7,8.1,8.0,0.0,0.0
2018,9,19,6,0,108.0,14.0,1.8,8.3,16.0,11.95,0.0
2018,9,19,6,15,262.5,27.0,1.9,8.8,53.5,22.65,10.69
2018,9,19,6,30,417.0,40.0,2.0,9.3,91.0,33.18,23.61
2018,9,19,6,45,492.5,48.0,2.15,9.8,137.5,38.9,29.39
2018,9,19,7,0,568.0,56.0,2.3,10.3,184.0,44.62,34.82
2018,9,19,7,15,568.0,68.5,2.3,10.95,224.5,53.23,42.62
2018,9,19,7,30,568.0,81.0,2.3,11.6,265.0,61.35,49.76
2018,9,19,7,45,610.0,89.0,2.35,12.3,317.0,66.06,53.68
2018,9,19,8,0,652.0,97.0,2.4,13.0,369.0,73.2,59.67
2018,9,19,8,15,689.0,102.0,2.35,13.8,421.0,127.54,76.53
2018,9,19,8,30,726.0,107.0,2.3,14.6,473.0,186.65,117.55
2018,9,19,8,45,812.0,94.5,2.25,15.45,539.0,251.05,167.98
2018,9,19,9,0,898.0,82.0,2.2,16.3,605.0,324.07,228.58
2018,9,19,9,15,912.0,84.0,2.2,17.15,647.0,389.59,285.87
2018,9,19,9,30,926.0,86.0,2.2,18.0,689.0,455.47,341.94
2018,9,19,9,45,936.0,87.5,2.25,18.9,724.5,519.14,394.41
2018,9,19,10,0,946.0,89.0,2.3,19.8,760.0,582.11,444.26
2018,9,19,10,15,953.5,89.5,2.4,20.6,788.0,641.75,490.14
2018,9,19,10,30,961.0,90.0,2.5,21.4,816.0,699.84,533.27
2018,9,19,10,45,965.5,91.0,2.65,22.25,836.5,754.53,572.74
2018,9,19,11,0,970.0,92.0,2.8,23.1,857.0,806.89,608.35
2018,9,19,11,15,972.5,93.0,2.9,23.65,869.5,855.13,639.82
2018,9,19,11,30,975.0,94.0,3.0,24.2,882.0,900.41,668.99
2018,9,19,11,45,975.5,94.5,3.15,24.75,886.0,940.31,694.68
2018,9,19,12,0,976.0,95.0,3.3,25.3,890.0,976.73,717.97
2018,9,19,12,15,975.0,94.5,3.4,25.5,885.5,1007.08,737.85
2018,9,19,12,30,974.0,94.0,3.5,25.7,881.0,1033.52,755.28
2018,9,19,12,45,970.5,94.0,3.6,25.9,868.0,1054.09,768.99
2018,9,19,13,0,967.0,94.0,3.7,26.1,855.0,1070.5,780.16
2018,9,19,13,15,962.0,92.5,3.75,26.1,833.5,1079.5,786.96
2018,9,19,13,30,957.0,91.0,3.8,26.1,812.0,1084.2,791.22
2018,9,19,13,45,949.0,91.0,3.85,26.15,783.5,1083.31,791.9
2018,9,19,14,0,941.0,91.0,3.9,26.2,755.0,1078.23,790.09
2018,9,19,14,15,930.5,89.0,3.95,26.05,719.0,1064.1,783.18
2018,9,19,14,30,920.0,87.0,4.0,25.9,683.0,1045.96,773.8
2018,9,19,14,45,905.5,85.5,4.0,25.8,641.0,1020.62,759.23
2018,9,19,15,0,891.0,84.0,4.0,25.7,599.0,991.79,742.39
2018,9,19,15,15,871.5,81.5,4.0,25.7,551.5,953.63,718.88
2018,9,19,15,30,852.0,79.0,4.0,25.7,504.0,922.96,700.38
2018,9,19,15,45,824.5,76.0,4.0,25.0,452.5,871.08,668.68
2018,9,19,16,0,797.0,73.0,4.0,24.3,401.0,817.46,635.0
2018,9,19,16,15,757.0,68.5,3.6,23.55,346.5,750.07,588.68
2018,9,19,16,30,717.0,64.0,3.2,22.8,292.0,682.68,540.96
2018,9,19,16,45,656.0,59.0,2.85,22.0,238.0,605.1,483.93
2018,9,19,17,0,595.0,54.0,2.5,21.2,184.0,525.55,422.68
2018,9,19,17,15,495.5,46.0,2.25,20.0,134.0,420.37,337.78
2018,9,19,17,30,396.0,38.0,2.0,18.8,84.0,323.23,253.99
2018,9,19,17,45,240.0,25.0,1.75,17.55,48.5,189.29,105.05
2018,9,19,18,0,84.0,12.0,1.5,16.3,13.0,52.45,0.0
2018,9,19,18,15,42.0,6.0,1.5,15.85,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
