Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,30,5,45,19.0,3.0,0.7,11.0,2.5,0.0,0.0
2018,9,30,6,0,38.0,6.0,0.7,11.1,5.0,0.0,0.0
2018,9,30,6,15,170.0,18.5,0.8,11.3,32.0,15.79,0.0
2018,9,30,6,30,302.0,31.0,0.9,11.5,59.0,25.73,15.79
2018,9,30,6,45,413.0,40.5,1.05,11.7,105.0,32.99,23.58
2018,9,30,7,0,524.0,50.0,1.2,11.9,151.0,40.23,30.51
2018,9,30,7,15,574.5,57.5,1.25,12.4,199.0,45.42,35.33
2018,9,30,7,30,625.0,65.0,1.3,12.9,247.0,50.5,39.86
2018,9,30,7,45,551.5,91.0,1.4,13.4,273.5,68.39,55.63
2018,9,30,8,0,478.0,117.0,1.5,13.9,300.0,93.82,67.18
2018,9,30,8,15,626.5,100.0,1.5,14.6,373.5,133.36,81.47
2018,9,30,8,30,775.0,83.0,1.5,15.3,447.0,193.54,121.01
2018,9,30,8,45,738.0,103.5,1.45,16.05,477.0,252.15,172.62
2018,9,30,9,0,701.0,124.0,1.4,16.8,507.0,309.87,224.27
2018,9,30,9,15,734.0,123.0,1.3,17.3,550.0,369.43,274.65
2018,9,30,9,30,767.0,122.0,1.2,17.8,593.0,433.85,327.43
2018,9,30,9,45,690.5,159.5,1.05,18.3,601.0,478.57,363.84
2018,9,30,10,0,614.0,197.0,0.9,18.8,609.0,515.19,391.66
2018,9,30,10,15,720.0,164.0,0.85,19.05,665.0,588.41,446.17
2018,9,30,10,30,826.0,131.0,0.8,19.3,721.0,667.75,503.28
2018,9,30,10,45,862.0,118.0,0.7,19.55,748.0,725.25,542.33
2018,9,30,11,0,898.0,105.0,0.6,19.8,775.0,777.35,575.92
2018,9,30,11,15,901.0,106.0,0.65,19.9,786.5,822.29,605.03
2018,9,30,11,30,904.0,107.0,0.7,20.0,798.0,864.5,632.24
2018,9,30,11,45,816.5,146.0,0.75,20.15,772.0,873.83,638.05
2018,9,30,12,0,729.0,185.0,0.8,20.3,746.0,872.72,637.7
2018,9,30,12,15,559.0,251.0,0.75,20.25,679.5,802.16,588.63
2018,9,30,12,30,389.0,317.0,0.7,20.2,613.0,710.05,524.11
2018,9,30,12,45,268.0,323.0,0.7,20.2,525.0,612.51,456.6
2018,9,30,13,0,147.0,329.0,0.7,20.2,437.0,488.41,368.06
2018,9,30,13,15,255.5,309.5,0.75,20.15,491.5,603.44,454.33
2018,9,30,13,30,364.0,290.0,0.8,20.1,546.0,698.12,522.44
2018,9,30,13,45,370.5,277.5,0.8,20.05,529.0,696.39,521.46
2018,9,30,14,0,377.0,265.0,0.8,20.0,512.0,692.66,520.38
2018,9,30,14,15,230.5,255.5,0.9,19.85,404.0,535.65,409.47
2018,9,30,14,30,84.0,246.0,1.0,19.7,296.0,335.55,261.1
2018,9,30,14,45,76.5,223.5,1.1,19.6,266.5,304.48,239.58
2018,9,30,15,0,69.0,201.0,1.2,19.5,237.0,273.08,216.3
2018,9,30,15,15,90.5,176.5,1.2,19.5,219.5,266.61,213.07
2018,9,30,15,30,112.0,152.0,1.2,19.5,202.0,276.82,222.61
2018,9,30,15,45,76.0,143.0,1.4,19.1,175.0,216.51,174.73
2018,9,30,16,0,40.0,134.0,1.6,18.7,148.0,177.33,142.74
2018,9,30,16,15,26.5,112.0,1.5,18.25,120.5,141.77,113.74
2018,9,30,16,30,13.0,90.0,1.4,17.8,93.0,96.16,75.73
2018,9,30,16,45,7.5,68.5,1.35,17.35,70.0,70.42,53.95
2018,9,30,17,0,2.0,47.0,1.3,16.9,47.0,44.42,31.61
2018,9,30,17,15,1.0,30.0,1.25,16.45,30.0,26.91,16.29
2018,9,30,17,30,0.0,13.0,1.2,16.0,13.0,10.71,0.0
2018,9,30,17,45,0.0,6.5,1.15,15.5,6.5,5.55,0.0
2018,9,30,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,1,5,45,23.5,3.0,0.7,11.8,2.5,0.0,0.0
2018,10,1,6,0,47.0,6.0,0.7,11.9,5.0,0.0,0.0
2018,10,1,6,15,196.5,17.5,0.65,12.25,32.5,14.94,0.0
2018,10,1,6,30,346.0,29.0,0.6,12.6,60.0,24.13,14.18
2018,10,1,6,45,454.0,36.5,0.6,13.0,105.5,29.8,20.62
2018,10,1,7,0,562.0,44.0,0.6,13.4,151.0,35.57,26.18
2018,10,1,7,15,625.5,49.5,0.6,14.0,202.0,42.98,32.95
2018,10,1,7,30,689.0,55.0,0.6,14.6,253.0,47.26,36.73
2018,10,1,7,45,729.5,58.5,0.6,15.15,304.0,49.71,38.76
2018,10,1,8,0,770.0,62.0,0.6,15.7,355.0,68.78,40.84
2018,10,1,8,15,798.0,64.5,0.7,16.65,403.5,127.62,69.02
2018,10,1,8,30,826.0,67.0,0.8,17.6,452.0,194.26,118.02
2018,10,1,8,45,846.0,69.5,0.9,18.5,497.0,257.0,170.36
2018,10,1,9,0,866.0,72.0,1.0,19.4,542.0,321.39,225.77
2018,10,1,9,15,882.0,73.0,1.05,20.1,582.0,384.42,279.81
2018,10,1,9,30,898.0,74.0,1.1,20.8,622.0,448.0,332.71
2018,10,1,9,45,910.5,74.5,1.15,21.55,656.0,509.7,382.27
2018,10,1,10,0,923.0,75.0,1.2,22.3,690.0,570.96,429.54
2018,10,1,10,15,930.5,75.5,1.25,22.8,716.5,628.52,472.82
2018,10,1,10,30,938.0,76.0,1.3,23.3,743.0,684.53,513.52
2018,10,1,10,45,944.0,76.0,1.35,23.8,762.0,737.17,550.63
2018,10,1,11,0,950.0,76.0,1.4,24.3,781.0,787.59,583.23
2018,10,1,11,15,952.5,76.5,1.5,24.55,792.0,833.32,613.21
2018,10,1,11,30,955.0,77.0,1.6,24.8,803.0,876.09,641.07
2018,10,1,11,45,955.5,77.5,1.7,25.05,806.0,913.98,665.65
2018,10,1,12,0,956.0,78.0,1.8,25.3,809.0,948.42,687.98
2018,10,1,12,15,954.5,78.0,1.95,25.35,803.5,976.85,707.63
2018,10,1,12,30,953.0,78.0,2.1,25.4,798.0,1001.43,724.95
2018,10,1,12,45,949.5,77.0,2.2,25.45,784.0,1018.96,737.35
2018,10,1,13,0,946.0,76.0,2.3,25.5,770.0,1032.38,747.33
2018,10,1,13,15,940.5,75.5,2.35,25.45,748.5,1040.26,753.72
2018,10,1,13,30,935.0,75.0,2.4,25.4,727.0,1043.97,757.68
2018,10,1,13,45,927.0,74.0,2.45,25.3,698.0,1040.39,757.36
2018,10,1,14,0,919.0,73.0,2.5,25.2,669.0,1032.72,754.64
2018,10,1,14,15,895.0,76.0,2.5,25.0,630.5,1010.01,742.1
2018,10,1,14,30,871.0,79.0,2.5,24.8,592.0,983.84,727.46
2018,10,1,14,45,716.0,110.5,2.5,24.6,512.5,878.05,659.38
2018,10,1,15,0,561.0,142.0,2.5,24.4,433.0,754.29,577.08
2018,10,1,15,15,514.5,139.5,2.5,24.4,387.5,686.98,531.93
2018,10,1,15,30,468.0,137.0,2.5,24.4,342.0,629.84,492.55
2018,10,1,15,45,445.0,124.0,2.5,23.7,300.5,581.15,459.66
2018,10,1,16,0,422.0,111.0,2.5,23.0,259.0,532.02,425.27
2018,10,1,16,15,321.0,102.5,2.35,22.3,204.5,424.33,342.58
2018,10,1,16,30,220.0,94.0,2.2,21.6,150.0,306.66,249.33
2018,10,1,16,45,172.0,75.0,2.0,20.9,112.5,240.16,194.9
2018,10,1,17,0,124.0,56.0,1.8,20.2,75.0,177.23,141.51
2018,10,1,17,15,83.0,37.0,1.7,19.4,47.5,122.52,92.99
2018,10,1,17,30,42.0,18.0,1.6,18.6,20.0,58.37,13.14
2018,10,1,17,45,21.0,9.0,1.45,17.8,10.0,19.05,0.0
2018,10,1,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,5,45,9.5,1.5,0.6,13.2,1.5,0.0,0.0
2018,10,2,6,0,19.0,3.0,0.6,13.2,3.0,0.0,0.0
2018,10,2,6,15,34.0,16.5,0.65,13.55,18.5,14.08,0.0
2018,10,2,6,30,49.0,30.0,0.7,13.9,34.0,23.76,13.52
2018,10,2,6,45,138.0,47.5,0.75,14.2,70.5,36.51,26.31
2018,10,2,7,0,227.0,65.0,0.8,14.5,107.0,49.56,38.37
2018,10,2,7,15,278.5,80.5,0.7,15.05,148.5,59.2,47.13
2018,10,2,7,30,330.0,96.0,0.6,15.6,190.0,69.57,56.24
2018,10,2,7,45,244.5,109.5,0.5,16.2,186.5,80.03,65.16
2018,10,2,8,0,159.0,123.0,0.4,16.8,183.0,96.5,72.92
2018,10,2,8,15,87.0,121.0,0.6,17.55,154.5,102.29,76.28
2018,10,2,8,30,15.0,119.0,0.8,18.3,126.0,99.48,76.36
2018,10,2,8,45,54.0,166.5,1.0,19.1,195.0,145.8,111.97
2018,10,2,9,0,93.0,214.0,1.2,19.9,264.0,199.19,152.97
2018,10,2,9,15,123.0,233.0,1.3,20.55,304.5,235.57,180.8
2018,10,2,9,30,153.0,252.0,1.4,21.2,345.0,275.32,211.31
2018,10,2,9,45,251.5,256.5,1.55,21.85,419.0,343.89,263.43
2018,10,2,10,0,350.0,261.0,1.7,22.5,493.0,420.59,321.35
2018,10,2,10,15,528.0,206.5,1.8,22.9,572.0,510.52,389.54
2018,10,2,10,30,706.0,152.0,1.9,23.3,651.0,613.24,466.12
2018,10,2,10,45,741.0,149.0,1.95,23.7,685.0,674.7,510.11
2018,10,2,11,0,776.0,146.0,2.0,24.1,719.0,734.4,552.22
2018,10,2,11,15,786.5,147.0,2.1,24.35,735.0,781.53,584.99
2018,10,2,11,30,797.0,148.0,2.2,24.6,751.0,826.87,615.24
2018,10,2,11,45,683.5,196.5,2.3,24.85,715.0,816.85,607.64
2018,10,2,12,0,570.0,245.0,2.4,25.1,679.0,785.11,584.3
2018,10,2,12,15,703.0,185.0,2.45,25.2,716.0,875.97,648.62
2018,10,2,12,30,836.0,125.0,2.5,25.3,753.0,953.52,699.53
2018,10,2,12,45,866.0,111.0,2.55,25.45,751.5,976.21,714.08
2018,10,2,13,0,896.0,97.0,2.6,25.6,750.0,1007.29,734.71
2018,10,2,13,15,861.0,109.0,2.7,25.55,721.5,999.56,731.25
2018,10,2,13,30,826.0,121.0,2.8,25.5,693.0,1000.38,733.86
2018,10,2,13,45,790.5,128.0,2.9,25.45,657.0,978.24,721.46
2018,10,2,14,0,755.0,135.0,3.0,25.4,621.0,960.08,711.87
2018,10,2,14,15,812.5,105.5,3.1,25.15,602.5,974.86,724.83
2018,10,2,14,30,870.0,76.0,3.2,24.9,584.0,978.5,730.31
2018,10,2,14,45,809.5,86.5,3.3,24.65,532.5,934.05,703.59
2018,10,2,15,0,749.0,97.0,3.4,24.4,481.0,875.81,667.22
2018,10,2,15,15,764.0,83.5,3.4,24.4,444.0,858.56,657.69
2018,10,2,15,30,779.0,70.0,3.4,24.4,407.0,836.68,644.52
2018,10,2,15,45,755.0,64.5,3.5,23.45,359.0,786.15,613.49
2018,10,2,16,0,731.0,59.0,3.6,22.5,311.0,734.1,580.24
2018,10,2,16,15,678.0,55.5,3.5,21.75,259.5,659.64,527.43
2018,10,2,16,30,625.0,52.0,3.4,21.0,208.0,586.47,473.22
2018,10,2,16,45,493.0,49.5,3.3,20.25,154.5,465.02,378.36
2018,10,2,17,0,361.0,47.0,3.2,19.5,101.0,346.44,280.17
2018,10,2,17,15,206.5,32.5,3.0,18.75,61.0,210.54,162.46
2018,10,2,17,30,52.0,18.0,2.8,18.0,21.0,64.26,0.08
2018,10,2,17,45,26.0,9.0,2.6,17.25,10.5,21.73,0.0
2018,10,2,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.25,13.25,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.3,13.3,1.0,0.0,0.0
2018,10,3,6,15,0.0,12.0,1.5,13.7,12.0,10.24,0.0
2018,10,3,6,30,0.0,23.0,1.7,14.1,23.0,18.91,9.33
2018,10,3,6,45,1.0,40.5,1.95,14.45,40.5,32.67,22.84
2018,10,3,7,0,2.0,58.0,2.2,14.8,58.0,46.32,35.4
2018,10,3,7,15,3.5,65.0,2.35,15.2,65.5,52.51,41.14
2018,10,3,7,30,5.0,72.0,2.5,15.6,73.0,58.55,46.51
2018,10,3,7,45,2.5,63.0,2.65,16.05,63.5,52.22,40.79
2018,10,3,8,0,0.0,54.0,2.8,16.5,54.0,44.69,32.32
2018,10,3,8,15,0.0,39.5,3.0,17.05,39.5,32.65,21.98
2018,10,3,8,30,0.0,25.0,3.2,17.6,25.0,20.64,11.75
2018,10,3,8,45,0.0,30.5,3.35,18.1,30.5,25.21,15.49
2018,10,3,9,0,0.0,36.0,3.5,18.6,36.0,29.79,19.2
2018,10,3,9,15,1.0,86.0,3.6,19.0,86.5,71.85,53.77
2018,10,3,9,30,2.0,136.0,3.7,19.4,137.0,113.57,87.45
2018,10,3,9,45,16.0,185.0,3.8,19.8,195.5,161.21,125.36
2018,10,3,10,0,30.0,234.0,3.9,20.2,254.0,215.45,168.02
2018,10,3,10,15,107.0,281.5,3.9,20.35,356.0,313.48,245.04
2018,10,3,10,30,184.0,329.0,3.9,20.5,458.0,415.65,323.85
2018,10,3,10,45,275.0,324.0,3.95,20.7,523.0,498.71,387.58
2018,10,3,11,0,366.0,319.0,4.0,20.9,588.0,580.83,449.93
2018,10,3,11,15,248.5,329.5,3.95,20.8,513.5,520.91,403.49
2018,10,3,11,30,131.0,340.0,3.9,20.7,439.0,436.28,338.07
2018,10,3,11,45,97.5,333.5,3.9,20.65,407.0,395.04,306.68
2018,10,3,12,0,64.0,327.0,3.9,20.6,375.0,365.1,283.24
2018,10,3,12,15,39.5,285.0,3.85,20.4,314.5,304.47,236.6
2018,10,3,12,30,15.0,243.0,3.8,20.2,254.0,226.9,176.05
2018,10,3,12,45,14.5,236.5,3.7,19.95,247.0,221.59,172.32
2018,10,3,13,0,14.0,230.0,3.6,19.7,240.0,216.17,168.37
2018,10,3,13,15,18.5,241.0,3.55,19.5,254.0,232.69,181.85
2018,10,3,13,30,23.0,252.0,3.5,19.3,268.0,249.86,195.84
2018,10,3,13,45,29.5,254.0,3.4,19.1,273.5,281.09,220.91
2018,10,3,14,0,36.0,256.0,3.3,18.9,279.0,293.39,231.22
2018,10,3,14,15,40.0,247.0,3.2,18.8,271.0,290.66,229.78
2018,10,3,14,30,44.0,238.0,3.1,18.7,263.0,287.93,228.42
2018,10,3,14,45,44.0,215.5,3.0,18.55,239.0,264.63,210.84
2018,10,3,15,0,44.0,193.0,2.9,18.4,215.0,240.93,192.83
2018,10,3,15,15,41.0,173.0,2.9,18.4,192.0,217.09,174.31
2018,10,3,15,30,38.0,153.0,2.9,18.4,169.0,193.07,155.43
2018,10,3,15,45,92.5,142.5,2.7,18.1,175.5,250.38,204.58
2018,10,3,16,0,147.0,132.0,2.5,17.8,182.0,286.19,235.69
2018,10,3,16,15,106.5,93.0,2.3,17.55,126.0,198.88,163.95
2018,10,3,16,30,66.0,54.0,2.1,17.3,70.0,114.0,92.66
2018,10,3,16,45,72.0,53.5,1.9,17.0,67.0,119.36,96.69
2018,10,3,17,0,78.0,53.0,1.7,16.7,64.0,129.19,103.06
2018,10,3,17,15,44.0,34.0,1.45,16.25,39.5,82.06,59.89
2018,10,3,17,30,10.0,15.0,1.2,15.8,15.0,20.77,0.0
2018,10,3,17,45,5.0,7.5,1.0,15.35,7.5,6.4,0.0
2018,10,3,18,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,4,5,45,14.5,2.0,0.7,11.15,1.5,0.0,0.0
2018,10,4,6,0,29.0,4.0,0.7,11.2,3.0,0.0,0.0
2018,10,4,6,15,194.0,15.0,0.85,11.65,29.0,12.8,0.0
2018,10,4,6,30,359.0,26.0,1.0,12.1,55.0,21.69,11.33
2018,10,4,6,45,468.5,33.5,1.15,12.55,100.0,27.48,18.48
2018,10,4,7,0,578.0,41.0,1.3,13.0,145.0,36.3,26.77
2018,10,4,7,15,347.5,62.5,1.35,13.5,131.0,46.91,36.45
2018,10,4,7,30,117.0,84.0,1.4,14.0,117.0,64.76,52.36
2018,10,4,7,45,84.5,96.0,1.45,14.5,122.0,73.1,59.56
2018,10,4,8,0,52.0,108.0,1.5,15.0,127.0,86.08,66.56
2018,10,4,8,15,28.0,117.0,1.55,15.6,127.5,95.66,73.94
2018,10,4,8,30,4.0,126.0,1.6,16.2,128.0,103.0,80.56
2018,10,4,8,45,5.5,145.5,1.7,16.8,148.5,119.65,93.73
2018,10,4,9,0,7.0,165.0,1.8,17.4,169.0,136.75,107.13
2018,10,4,9,15,5.0,162.0,1.85,17.85,165.0,135.07,105.37
2018,10,4,9,30,3.0,159.0,1.9,18.3,161.0,132.82,103.18
2018,10,4,9,45,5.5,176.5,1.95,18.75,180.0,149.21,115.95
2018,10,4,10,0,8.0,194.0,2.0,19.2,199.0,166.14,129.01
2018,10,4,10,15,9.0,200.5,2.1,19.45,206.5,173.39,134.46
2018,10,4,10,30,10.0,207.0,2.2,19.7,214.0,180.76,140.03
2018,10,4,10,45,9.0,197.5,2.3,19.95,204.0,173.02,133.68
2018,10,4,11,0,8.0,188.0,2.4,20.2,194.0,164.98,127.16
2018,10,4,11,15,10.0,191.0,2.5,20.25,198.5,170.0,131.13
2018,10,4,11,30,12.0,194.0,2.6,20.3,203.0,175.18,135.24
2018,10,4,11,45,34.0,232.0,2.7,20.4,257.5,240.81,187.21
2018,10,4,12,0,56.0,270.0,2.8,20.5,312.0,300.89,234.06
2018,10,4,12,15,86.0,265.0,2.9,20.4,329.0,344.79,268.78
2018,10,4,12,30,116.0,260.0,3.0,20.3,346.0,373.52,292.01
2018,10,4,12,45,369.0,231.0,3.15,20.2,497.5,634.28,493.68
2018,10,4,13,0,622.0,202.0,3.3,20.1,649.0,871.85,667.37
2018,10,4,13,15,460.0,211.0,3.35,19.9,536.5,722.55,559.18
2018,10,4,13,30,298.0,220.0,3.4,19.7,424.0,553.08,434.37
2018,10,4,13,45,309.0,209.0,3.5,19.5,412.5,555.95,439.22
2018,10,4,14,0,320.0,198.0,3.6,19.3,401.0,557.18,442.04
2018,10,4,14,15,572.0,143.5,3.55,19.1,481.5,784.15,614.46
2018,10,4,14,30,824.0,89.0,3.5,18.9,562.0,959.65,738.82
2018,10,4,14,45,815.0,83.5,3.5,18.7,523.0,934.53,722.32
2018,10,4,15,0,806.0,78.0,3.5,18.5,484.0,906.01,705.07
2018,10,4,15,15,741.0,84.5,3.5,18.5,430.5,836.75,657.98
2018,10,4,15,30,676.0,91.0,3.5,18.5,377.0,773.39,614.44
2018,10,4,15,45,626.0,86.0,3.4,18.05,325.5,703.47,565.41
2018,10,4,16,0,576.0,81.0,3.3,17.6,274.0,634.02,515.23
2018,10,4,16,15,586.0,67.5,3.15,17.25,235.5,604.24,493.56
2018,10,4,16,30,596.0,54.0,3.0,16.9,197.0,571.24,467.63
2018,10,4,16,45,516.0,47.0,2.9,16.6,149.0,477.89,392.21
2018,10,4,17,0,436.0,40.0,2.8,16.3,101.0,390.03,316.97
2018,10,4,17,15,296.0,29.5,2.65,15.85,63.0,266.5,202.53
2018,10,4,17,30,156.0,19.0,2.5,15.4,25.0,107.96,0.0
2018,10,4,17,45,78.0,9.5,2.3,15.0,12.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.5,1.15,7.8,0.5,0.0,0.0
2018,10,5,6,0,0.0,1.0,1.2,7.9,1.0,0.0,0.0
2018,10,5,6,15,44.5,12.5,1.4,8.45,16.0,10.67,0.0
2018,10,5,6,30,89.0,24.0,1.6,9.0,31.0,18.99,9.0
2018,10,5,6,45,335.5,32.5,1.8,9.5,87.5,26.19,17.53
2018,10,5,7,0,582.0,41.0,2.0,10.0,144.0,36.38,27.15
2018,10,5,7,15,454.0,62.0,2.0,10.65,158.5,48.73,38.5
2018,10,5,7,30,326.0,83.0,2.0,11.3,173.0,60.63,49.21
2018,10,5,7,45,466.0,84.5,2.0,11.95,241.0,63.19,51.33
2018,10,5,8,0,606.0,86.0,2.0,12.6,309.0,81.23,52.77
2018,10,5,8,15,734.5,73.0,1.9,13.3,379.5,132.43,76.2
2018,10,5,8,30,863.0,60.0,1.8,14.0,450.0,198.73,122.51
2018,10,5,8,45,881.0,61.5,1.7,14.7,494.5,262.33,177.36
2018,10,5,9,0,899.0,63.0,1.6,15.4,539.0,327.23,234.83
2018,10,5,9,15,911.5,65.0,1.5,16.2,578.0,391.64,291.11
2018,10,5,9,30,924.0,67.0,1.4,17.0,617.0,456.16,345.43
2018,10,5,9,45,932.5,68.5,1.35,17.75,650.0,518.1,395.75
2018,10,5,10,0,941.0,70.0,1.3,18.5,683.0,579.1,443.09
2018,10,5,10,15,922.0,81.0,1.4,19.1,701.5,631.89,483.6
2018,10,5,10,30,903.0,92.0,1.5,19.7,720.0,680.45,519.63
2018,10,5,10,45,806.5,137.0,1.65,20.3,708.5,708.84,539.36
2018,10,5,11,0,710.0,182.0,1.8,20.9,697.0,725.6,550.11
2018,10,5,11,15,837.0,128.0,1.9,21.25,744.0,804.17,606.56
2018,10,5,11,30,964.0,74.0,2.0,21.6,791.0,881.83,658.14
2018,10,5,11,45,963.0,75.0,2.15,21.9,793.0,918.92,682.64
2018,10,5,12,0,962.0,76.0,2.3,22.2,795.0,952.43,705.14
2018,10,5,12,15,958.0,77.0,2.35,22.35,788.5,979.46,722.82
2018,10,5,12,30,954.0,78.0,2.4,22.5,782.0,1002.53,738.04
2018,10,5,12,45,923.5,89.5,2.45,22.65,760.5,1008.02,741.95
2018,10,5,13,0,893.0,101.0,2.5,22.8,739.0,1008.64,743.01
2018,10,5,13,15,811.0,130.0,2.55,22.7,696.0,985.54,729.43
2018,10,5,13,30,729.0,159.0,2.6,22.6,653.0,953.14,709.88
2018,10,5,13,45,784.5,130.0,2.7,22.5,641.5,973.61,726.15
2018,10,5,14,0,840.0,101.0,2.8,22.4,630.0,997.77,744.56
2018,10,5,14,15,861.5,87.5,2.95,22.2,603.5,988.83,741.82
2018,10,5,14,30,883.0,74.0,3.1,22.0,577.0,987.2,744.39
2018,10,5,14,45,868.5,71.5,3.25,21.85,535.5,959.72,729.27
2018,10,5,15,0,854.0,69.0,3.4,21.7,494.0,929.0,711.91
2018,10,5,15,15,830.5,66.5,3.4,21.7,447.5,886.78,684.85
2018,10,5,15,30,807.0,64.0,3.4,21.7,401.0,852.22,662.87
2018,10,5,15,45,774.5,60.5,3.5,20.9,351.0,795.94,627.16
2018,10,5,16,0,742.0,57.0,3.6,20.1,301.0,738.64,589.29
2018,10,5,16,15,669.5,54.5,3.4,19.4,246.5,649.16,523.91
2018,10,5,16,30,597.0,52.0,3.2,18.7,192.0,568.72,462.67
2018,10,5,16,45,520.5,44.5,2.95,18.0,144.5,477.41,389.45
2018,10,5,17,0,444.0,37.0,2.7,17.3,97.0,391.58,316.09
2018,10,5,17,15,314.0,27.0,2.5,16.6,60.5,274.42,203.31
2018,10,5,17,30,184.0,17.0,2.3,15.9,24.0,122.48,0.0
2018,10,5,17,45,92.0,8.5,2.1,15.15,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,6,5,45,10.0,1.5,2.4,10.25,1.0,0.0,0.0
2018,10,6,6,0,20.0,3.0,2.4,10.3,2.0,0.0,0.0
2018,10,6,6,15,162.0,14.5,2.55,10.6,25.5,12.38,0.0
2018,10,6,6,30,304.0,26.0,2.7,10.9,49.0,21.73,10.45
2018,10,6,6,45,312.0,35.5,2.85,11.25,75.0,28.77,19.57
2018,10,6,7,0,320.0,45.0,3.0,11.6,101.0,35.47,26.1
2018,10,6,7,15,515.0,47.0,3.0,12.1,171.5,37.07,27.78
2018,10,6,7,30,710.0,49.0,3.0,12.6,242.0,42.68,32.86
2018,10,6,7,45,753.0,51.5,3.0,13.1,293.0,44.56,34.46
2018,10,6,8,0,796.0,54.0,3.0,13.6,344.0,73.84,42.3
2018,10,6,8,15,825.0,56.5,3.05,14.3,393.0,133.97,73.46
2018,10,6,8,30,854.0,59.0,3.1,15.0,442.0,197.33,121.72
2018,10,6,8,45,875.5,60.0,3.2,15.7,487.0,260.68,176.63
2018,10,6,9,0,897.0,61.0,3.3,16.4,532.0,325.75,234.84
2018,10,6,9,15,910.5,63.0,3.45,17.05,572.0,390.32,292.54
2018,10,6,9,30,924.0,65.0,3.6,17.7,612.0,455.11,348.96
2018,10,6,9,45,933.5,67.0,3.8,18.3,645.5,517.92,402.23
2018,10,6,10,0,943.0,69.0,4.0,18.9,679.0,579.91,453.08
2018,10,6,10,15,950.5,70.0,4.1,19.25,706.0,638.64,500.08
2018,10,6,10,30,958.0,71.0,4.2,19.6,733.0,695.76,544.47
2018,10,6,10,45,963.5,72.0,4.3,19.9,752.5,749.62,585.29
2018,10,6,11,0,969.0,73.0,4.4,20.2,772.0,801.17,621.39
2018,10,6,11,15,958.5,78.0,4.5,20.3,778.0,841.84,650.05
2018,10,6,11,30,948.0,83.0,4.6,20.4,784.0,878.56,675.89
2018,10,6,11,45,842.0,119.0,4.7,20.55,743.0,870.54,670.12
2018,10,6,12,0,736.0,155.0,4.8,20.7,702.0,850.05,655.86
2018,10,6,12,15,525.0,216.0,4.85,20.7,604.5,736.82,573.01
2018,10,6,12,30,314.0,277.0,4.9,20.7,507.0,599.24,468.03
2018,10,6,12,45,243.0,284.0,5.0,20.7,460.0,549.19,430.03
2018,10,6,13,0,172.0,291.0,5.1,20.7,413.0,474.66,372.75
2018,10,6,13,15,284.0,268.5,5.1,20.6,463.0,588.89,463.13
2018,10,6,13,30,396.0,246.0,5.1,20.5,513.0,704.86,552.37
2018,10,6,13,45,620.5,173.0,5.15,20.4,570.5,864.58,674.17
2018,10,6,14,0,845.0,100.0,5.2,20.3,628.0,1001.16,772.13
2018,10,6,14,15,879.5,84.0,5.2,20.1,606.0,1002.02,774.09
2018,10,6,14,30,914.0,68.0,5.2,19.9,584.0,1009.57,781.85
2018,10,6,14,45,897.5,67.0,5.2,19.7,542.0,981.55,764.66
2018,10,6,15,0,881.0,66.0,5.2,19.5,500.0,950.29,745.3
2018,10,6,15,15,858.5,63.5,5.2,19.5,453.0,908.35,717.47
2018,10,6,15,30,836.0,61.0,5.2,19.5,406.0,864.05,687.55
2018,10,6,15,45,803.0,57.5,5.1,18.9,355.0,816.34,655.44
2018,10,6,16,0,770.0,54.0,5.0,18.3,304.0,757.7,614.04
2018,10,6,16,15,720.5,50.0,4.7,17.8,252.0,684.25,558.53
2018,10,6,16,30,671.0,46.0,4.4,17.3,200.0,611.88,501.54
2018,10,6,16,45,587.5,40.0,4.1,16.75,150.0,513.57,421.32
2018,10,6,17,0,504.0,34.0,3.8,16.2,100.0,420.18,340.82
2018,10,6,17,15,337.0,25.0,3.45,15.55,60.5,283.95,205.37
2018,10,6,17,30,170.0,16.0,3.1,14.9,21.0,113.2,0.0
2018,10,6,17,45,85.0,8.0,2.8,14.2,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,10,7,5,45,15.0,1.5,2.1,8.8,1.0,0.0,0.0
2018,10,7,6,0,30.0,3.0,2.1,8.8,2.0,0.0,0.0
2018,10,7,6,15,207.0,14.0,2.35,9.6,27.0,11.95,0.0
2018,10,7,6,30,384.0,25.0,2.6,10.4,52.0,21.07,9.36
2018,10,7,6,45,499.5,32.0,2.85,11.15,98.0,28.85,19.59
2018,10,7,7,0,615.0,39.0,3.1,11.9,144.0,34.85,25.49
2018,10,7,7,15,679.5,43.5,3.4,12.6,196.0,38.46,28.95
2018,10,7,7,30,744.0,48.0,3.7,13.3,248.0,42.16,32.29
2018,10,7,7,45,785.0,51.0,3.95,14.0,300.0,44.49,34.26
2018,10,7,8,0,826.0,54.0,4.2,14.7,352.0,75.86,42.73
2018,10,7,8,15,853.5,57.0,4.3,15.4,402.0,138.22,75.47
2018,10,7,8,30,881.0,60.0,4.4,16.1,452.0,203.64,125.52
2018,10,7,8,45,900.0,62.0,4.5,16.8,497.5,269.03,182.38
2018,10,7,9,0,919.0,64.0,4.6,17.5,543.0,335.84,242.31
2018,10,7,9,15,933.0,65.5,4.6,18.05,583.5,401.54,301.14
2018,10,7,9,30,947.0,67.0,4.6,18.6,624.0,467.46,358.64
2018,10,7,9,45,957.0,68.5,4.6,19.1,658.0,531.38,412.81
2018,10,7,10,0,967.0,70.0,4.6,19.6,692.0,594.47,464.42
2018,10,7,10,15,974.0,70.0,4.6,20.0,718.0,653.18,511.18
2018,10,7,10,30,981.0,70.0,4.6,20.4,744.0,710.12,555.11
2018,10,7,10,45,985.0,71.0,4.55,20.8,762.5,763.99,594.97
2018,10,7,11,0,989.0,72.0,4.5,21.2,781.0,815.32,629.74
2018,10,7,11,15,990.5,72.5,4.45,21.5,791.5,861.41,660.55
2018,10,7,11,30,992.0,73.0,4.4,21.8,802.0,904.3,688.86
2018,10,7,11,45,992.5,73.0,4.35,22.05,804.0,942.41,713.85
2018,10,7,12,0,993.0,73.0,4.3,22.3,806.0,976.89,736.23
2018,10,7,12,15,990.0,73.5,4.3,22.45,799.5,1004.95,754.76
2018,10,7,12,30,987.0,74.0,4.3,22.6,793.0,1028.96,770.63
2018,10,7,12,45,981.0,74.5,4.3,22.75,777.5,1045.94,781.9
2018,10,7,13,0,975.0,75.0,4.3,22.9,762.0,1058.65,790.5
2018,10,7,13,15,967.5,74.5,4.3,22.9,739.0,1064.37,795.1
2018,10,7,13,30,960.0,74.0,4.3,22.9,716.0,1065.79,797.07
2018,10,7,13,45,950.0,73.5,4.35,22.9,685.5,1060.44,795.08
2018,10,7,14,0,940.0,73.0,4.4,22.9,655.0,1050.95,790.52
2018,10,7,14,15,925.5,72.0,4.4,22.75,617.5,1032.28,780.08
2018,10,7,14,30,911.0,71.0,4.4,22.6,580.0,1009.83,767.2
2018,10,7,14,45,891.5,69.5,4.45,22.45,537.0,978.25,748.35
2018,10,7,15,0,872.0,68.0,4.5,22.3,494.0,943.54,727.35
2018,10,7,15,15,848.0,65.5,4.5,22.3,446.5,900.42,699.37
2018,10,7,15,30,824.0,63.0,4.5,22.3,399.0,864.87,676.41
2018,10,7,15,45,786.0,60.0,4.3,21.7,347.5,803.89,634.87
2018,10,7,16,0,748.0,57.0,4.1,21.1,296.0,742.16,591.77
2018,10,7,16,15,688.5,53.5,3.55,20.2,243.5,661.86,532.32
2018,10,7,16,30,629.0,50.0,3.0,19.3,191.0,583.13,471.49
2018,10,7,16,45,536.5,43.0,2.45,18.45,141.5,486.25,393.28
2018,10,7,17,0,444.0,36.0,1.9,17.6,92.0,389.55,310.44
2018,10,7,17,15,290.5,24.5,1.75,16.8,54.5,250.76,171.17
2018,10,7,17,30,137.0,13.0,1.6,16.0,17.0,91.15,0.0
2018,10,7,17,45,68.5,6.5,1.45,15.2,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,8,5,45,14.0,1.5,1.05,10.25,1.0,0.0,0.0
2018,10,8,6,0,28.0,3.0,1.0,10.3,2.0,0.0,0.0
2018,10,8,6,15,199.0,13.5,1.05,11.05,25.5,11.52,0.0
2018,10,8,6,30,370.0,24.0,1.1,11.8,49.0,20.21,7.93
2018,10,8,6,45,487.5,30.0,1.1,12.55,93.5,26.99,17.82
2018,10,8,7,0,605.0,36.0,1.1,13.3,138.0,32.15,22.95
2018,10,8,7,15,670.0,40.5,1.15,14.05,189.0,35.86,26.48
2018,10,8,7,30,735.0,45.0,1.2,14.8,240.0,39.64,29.88
2018,10,8,7,45,775.5,48.0,1.25,15.6,291.0,46.81,36.13
2018,10,8,8,0,816.0,51.0,1.3,16.4,342.0,74.08,40.65
2018,10,8,8,15,842.5,53.5,1.45,17.2,391.0,135.16,72.53
2018,10,8,8,30,869.0,56.0,1.6,18.0,440.0,199.14,120.87
2018,10,8,8,45,888.0,57.5,1.75,18.8,484.5,263.17,175.56
2018,10,8,9,0,907.0,59.0,1.9,19.6,529.0,328.61,233.0
2018,10,8,9,15,920.0,60.5,1.9,20.05,568.0,393.03,289.31
2018,10,8,9,30,933.0,62.0,1.9,20.5,607.0,457.57,344.07
2018,10,8,9,45,942.5,62.5,1.95,20.95,639.5,519.29,394.98
2018,10,8,10,0,952.0,63.0,2.0,21.4,672.0,580.11,443.33
2018,10,8,10,15,958.5,64.0,2.0,21.75,698.0,638.49,488.08
2018,10,8,10,30,965.0,65.0,2.0,22.1,724.0,695.13,530.01
2018,10,8,10,45,969.5,66.0,2.0,22.5,742.5,748.38,567.76
2018,10,8,11,0,974.0,67.0,2.0,22.9,761.0,799.19,600.84
2018,10,8,11,15,976.5,67.0,2.0,23.15,771.5,844.68,630.2
2018,10,8,11,30,979.0,67.0,2.0,23.4,782.0,887.1,657.22
2018,10,8,11,45,979.5,67.5,2.05,23.65,784.5,925.09,681.61
2018,10,8,12,0,980.0,68.0,2.1,23.9,787.0,959.53,703.62
2018,10,8,12,15,978.5,68.0,2.1,24.05,781.0,987.83,721.37
2018,10,8,12,30,977.0,68.0,2.1,24.2,775.0,1012.2,736.65
2018,10,8,12,45,973.5,68.0,2.15,24.35,761.0,1030.6,748.82
2018,10,8,13,0,970.0,68.0,2.2,24.5,747.0,1044.84,758.55
2018,10,8,13,15,964.5,67.5,2.2,24.5,725.0,1052.27,763.98
2018,10,8,13,30,959.0,67.0,2.2,24.5,703.0,1055.46,766.97
2018,10,8,13,45,950.5,66.0,2.2,24.45,673.5,1050.78,765.33
2018,10,8,14,0,942.0,65.0,2.2,24.4,644.0,1041.95,761.29
2018,10,8,14,15,930.0,63.5,2.25,24.25,607.5,1024.89,753.03
2018,10,8,14,30,918.0,62.0,2.3,24.1,571.0,1003.99,742.4
2018,10,8,14,45,901.5,61.0,2.3,23.95,529.0,975.72,726.39
2018,10,8,15,0,885.0,60.0,2.3,23.8,487.0,944.23,708.2
2018,10,8,15,15,862.5,57.5,2.3,23.8,440.0,902.02,682.16
2018,10,8,15,30,840.0,55.0,2.3,23.8,393.0,857.46,654.1
2018,10,8,15,45,806.0,52.0,2.3,23.05,342.5,800.03,618.1
2018,10,8,16,0,772.0,49.0,2.3,22.3,292.0,750.63,586.44
2018,10,8,16,15,719.5,46.0,2.05,21.3,240.5,676.3,533.68
2018,10,8,16,30,667.0,43.0,1.8,20.3,189.0,603.3,479.26
2018,10,8,16,45,580.0,37.5,1.5,19.3,140.0,503.6,400.95
2018,10,8,17,0,493.0,32.0,1.2,18.3,91.0,408.99,321.39
2018,10,8,17,15,308.5,22.5,1.15,17.55,53.5,257.26,162.87
2018,10,8,17,30,124.0,13.0,1.1,16.8,16.0,83.4,0.0
2018,10,8,17,45,62.0,6.5,1.1,16.1,8.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.25,12.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.35,12.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,9,6,15,158.0,11.5,1.05,10.9,22.0,9.82,0.0
2018,10,9,6,30,316.0,23.0,1.1,11.6,44.0,19.27,6.4
2018,10,9,6,45,448.0,30.5,1.15,12.3,89.0,25.13,16.17
2018,10,9,7,0,580.0,38.0,1.2,13.0,134.0,33.88,24.49
2018,10,9,7,15,609.5,47.0,1.2,13.75,178.5,41.18,31.24
2018,10,9,7,30,639.0,56.0,1.2,14.5,223.0,44.28,34.05
2018,10,9,7,45,696.5,59.0,1.2,15.3,276.0,50.26,39.24
2018,10,9,8,0,754.0,62.0,1.2,16.1,329.0,76.29,43.38
2018,10,9,8,15,806.5,61.0,1.1,17.0,382.5,133.79,72.78
2018,10,9,8,30,859.0,60.0,1.0,17.9,436.0,201.63,123.12
2018,10,9,8,45,879.0,62.0,0.9,18.85,481.0,265.78,177.09
2018,10,9,9,0,899.0,64.0,0.8,19.8,526.0,331.48,233.28
2018,10,9,9,15,910.5,66.5,0.8,20.35,565.0,395.85,288.23
2018,10,9,9,30,922.0,69.0,0.8,20.9,604.0,460.19,341.3
2018,10,9,9,45,929.0,71.5,0.8,21.5,636.5,522.06,390.39
2018,10,9,10,0,936.0,74.0,0.8,22.1,669.0,582.84,436.56
2018,10,9,10,15,944.0,75.0,0.8,22.5,695.5,641.38,479.6
2018,10,9,10,30,952.0,76.0,0.8,22.9,722.0,698.36,519.94
2018,10,9,10,45,957.0,76.5,0.75,23.3,740.5,750.92,555.22
2018,10,9,11,0,962.0,77.0,0.7,23.7,759.0,801.11,585.54
2018,10,9,11,15,964.5,77.5,0.8,24.0,769.5,846.73,615.0
2018,10,9,11,30,967.0,78.0,0.9,24.3,780.0,889.34,642.39
2018,10,9,11,45,960.0,81.5,1.0,24.55,780.0,923.85,664.68
2018,10,9,12,0,953.0,85.0,1.1,24.8,780.0,954.45,684.59
2018,10,9,12,15,958.5,81.5,1.25,24.9,775.5,984.73,705.6
2018,10,9,12,30,964.0,78.0,1.4,25.0,771.0,1011.35,724.38
2018,10,9,12,45,930.5,89.5,1.5,25.05,748.0,1013.98,727.62
2018,10,9,13,0,897.0,101.0,1.6,25.1,725.0,1011.63,728.12
2018,10,9,13,15,890.0,99.0,1.75,25.0,702.0,1015.47,733.84
2018,10,9,13,30,883.0,97.0,1.9,24.9,679.0,1015.29,737.01
2018,10,9,13,45,894.0,88.5,2.0,24.75,655.5,1021.41,743.84
2018,10,9,14,0,905.0,80.0,2.1,24.6,632.0,1023.24,748.04
2018,10,9,14,15,893.0,77.5,2.3,24.25,595.5,1005.36,741.37
2018,10,9,14,30,881.0,75.0,2.5,23.9,559.0,983.75,732.22
2018,10,9,14,45,801.5,86.5,2.65,23.55,501.0,921.87,695.22
2018,10,9,15,0,722.0,98.0,2.8,23.2,443.0,853.25,652.68
2018,10,9,15,15,554.0,118.5,2.8,23.2,367.5,705.77,550.5
2018,10,9,15,30,386.0,139.0,2.8,23.2,292.0,556.21,441.13
2018,10,9,15,45,486.5,106.0,3.05,22.15,273.0,593.64,475.61
2018,10,9,16,0,587.0,73.0,3.3,21.1,254.0,630.46,506.86
2018,10,9,16,15,585.5,61.5,3.2,20.2,214.5,593.16,479.62
2018,10,9,16,30,584.0,50.0,3.1,19.3,175.0,553.79,449.13
2018,10,9,16,45,505.0,42.5,3.0,18.45,129.5,461.66,374.53
2018,10,9,17,0,426.0,35.0,2.9,17.6,84.0,375.11,298.45
2018,10,9,17,15,263.0,23.0,2.8,16.85,48.5,225.9,129.88
2018,10,9,17,30,100.0,11.0,2.7,16.1,13.0,67.59,0.0
2018,10,9,17,45,50.0,5.5,2.55,15.3,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
