Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,6,15,86.5,7.5,0.95,11.7,10.5,0.0,0.0
2018,10,20,6,30,173.0,15.0,0.9,12.2,21.0,12.8,0.0
2018,10,20,6,45,337.0,25.0,0.85,12.7,60.5,20.74,10.59
2018,10,20,7,0,501.0,35.0,0.8,13.2,100.0,28.92,19.67
2018,10,20,7,15,583.5,41.5,1.0,14.1,148.5,36.85,27.11
2018,10,20,7,30,666.0,48.0,1.2,15.0,197.0,42.22,32.05
2018,10,20,7,45,716.5,52.0,1.4,15.9,247.0,45.26,34.71
2018,10,20,8,0,767.0,56.0,1.6,16.8,297.0,79.88,42.69
2018,10,20,8,15,800.0,59.0,1.6,17.8,345.0,139.13,76.76
2018,10,20,8,30,833.0,62.0,1.6,18.8,393.0,202.24,125.41
2018,10,20,8,45,856.0,64.0,1.6,19.75,437.0,268.22,181.47
2018,10,20,9,0,879.0,66.0,1.6,20.7,481.0,332.92,237.44
2018,10,20,9,15,895.0,68.0,1.55,21.7,520.0,396.65,291.72
2018,10,20,9,30,911.0,70.0,1.5,22.7,559.0,460.86,344.39
2018,10,20,9,45,922.5,71.5,1.45,23.65,591.5,522.58,393.06
2018,10,20,10,0,934.0,73.0,1.4,24.6,624.0,583.65,439.02
2018,10,20,10,15,942.0,74.0,1.3,25.05,649.5,641.23,480.99
2018,10,20,10,30,950.0,75.0,1.2,25.5,675.0,697.22,520.0
2018,10,20,10,45,955.5,75.5,1.1,25.95,693.0,749.12,554.56
2018,10,20,11,0,961.0,76.0,1.0,26.4,711.0,798.67,584.09
2018,10,20,11,15,963.5,76.5,1.0,26.55,720.5,843.32,611.82
2018,10,20,11,30,966.0,77.0,1.0,26.7,730.0,884.95,637.36
2018,10,20,11,45,966.5,77.0,1.0,26.9,731.5,921.1,659.11
2018,10,20,12,0,967.0,77.0,1.0,27.1,733.0,953.74,678.59
2018,10,20,12,15,965.5,76.0,1.05,27.1,726.0,979.73,695.37
2018,10,20,12,30,964.0,75.0,1.1,27.1,719.0,1001.81,709.94
2018,10,20,12,45,959.0,75.0,1.15,27.05,704.0,1017.77,721.06
2018,10,20,13,0,954.0,75.0,1.2,27.0,689.0,1029.62,729.91
2018,10,20,13,15,947.0,74.5,1.25,26.85,666.0,1034.77,735.15
2018,10,20,13,30,940.0,74.0,1.3,26.7,643.0,1035.77,738.12
2018,10,20,13,45,930.0,72.5,1.3,26.6,613.0,1028.43,735.11
2018,10,20,14,0,920.0,71.0,1.3,26.5,583.0,1017.07,729.86
2018,10,20,14,15,905.5,69.5,1.35,26.2,546.0,997.4,720.96
2018,10,20,14,30,891.0,68.0,1.4,25.9,509.0,974.13,709.81
2018,10,20,14,45,870.5,65.5,1.45,25.65,466.5,940.32,691.59
2018,10,20,15,0,850.0,63.0,1.5,25.4,424.0,903.59,671.18
2018,10,20,15,15,821.5,60.0,1.5,25.4,377.0,866.1,648.48
2018,10,20,15,30,793.0,57.0,1.5,25.4,330.0,816.3,616.77
2018,10,20,15,45,750.0,53.5,1.45,24.4,280.5,751.63,575.43
2018,10,20,16,0,707.0,50.0,1.4,23.4,231.0,686.69,531.77
2018,10,20,16,15,638.5,44.5,1.3,22.15,181.5,599.04,468.77
2018,10,20,16,30,570.0,39.0,1.2,20.9,132.0,513.99,403.59
2018,10,20,16,45,441.0,31.5,1.1,19.65,88.0,396.99,308.22
2018,10,20,17,0,312.0,24.0,1.0,18.4,44.0,269.37,150.25
2018,10,20,17,15,159.0,12.0,1.05,17.75,22.0,108.38,0.0
2018,10,20,17,30,6.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,17,45,3.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,21,6,15,82.5,7.5,0.8,10.55,10.0,0.0,0.0
2018,10,21,6,30,165.0,15.0,0.8,10.9,20.0,12.8,0.0
2018,10,21,6,45,327.0,24.5,0.75,11.3,58.0,20.35,9.94
2018,10,21,7,0,489.0,34.0,0.7,11.7,96.0,28.08,19.02
2018,10,21,7,15,573.0,40.5,0.8,12.25,144.0,35.95,26.52
2018,10,21,7,30,657.0,47.0,0.9,12.8,192.0,41.35,31.57
2018,10,21,7,45,708.0,51.0,0.95,13.4,241.5,44.41,34.34
2018,10,21,8,0,759.0,55.0,1.0,14.0,291.0,79.18,42.61
2018,10,21,8,15,792.0,58.0,1.1,14.85,338.5,137.84,76.84
2018,10,21,8,30,825.0,61.0,1.2,15.7,386.0,200.36,125.6
2018,10,21,8,45,848.5,63.5,1.3,16.6,430.0,266.27,182.19
2018,10,21,9,0,872.0,66.0,1.4,17.5,474.0,331.03,238.86
2018,10,21,9,15,887.5,68.0,1.45,18.35,512.5,394.08,293.54
2018,10,21,9,30,903.0,70.0,1.5,19.2,551.0,457.55,346.8
2018,10,21,9,45,913.5,72.0,1.55,20.0,583.0,518.74,396.46
2018,10,21,10,0,924.0,74.0,1.6,20.8,615.0,579.2,443.62
2018,10,21,10,15,932.0,75.0,1.6,21.3,640.5,636.18,486.71
2018,10,21,10,30,940.0,76.0,1.6,21.8,666.0,691.6,527.15
2018,10,21,10,45,945.0,77.0,1.6,22.3,683.5,743.13,563.52
2018,10,21,11,0,950.0,78.0,1.6,22.8,701.0,792.33,595.18
2018,10,21,11,15,952.0,78.5,1.65,23.15,710.5,836.08,623.51
2018,10,21,11,30,954.0,79.0,1.7,23.5,720.0,876.81,649.63
2018,10,21,11,45,954.0,79.0,1.75,23.85,721.0,912.08,672.0
2018,10,21,12,0,954.0,79.0,1.8,24.2,722.0,943.84,692.06
2018,10,21,12,15,950.0,79.5,1.85,24.3,714.5,968.92,708.5
2018,10,21,12,30,946.0,80.0,1.9,24.4,707.0,990.08,722.58
2018,10,21,12,45,938.0,81.0,1.9,24.45,691.5,1004.06,731.73
2018,10,21,13,0,930.0,82.0,1.9,24.5,676.0,1013.95,738.49
2018,10,21,13,15,922.5,81.0,2.0,24.4,653.0,1017.8,743.33
2018,10,21,13,30,915.0,80.0,2.1,24.3,630.0,1017.59,745.79
2018,10,21,13,45,904.0,78.5,2.2,24.2,600.0,1009.29,743.17
2018,10,21,14,0,893.0,77.0,2.3,24.1,570.0,997.08,738.18
2018,10,21,14,15,878.0,75.0,2.35,23.85,533.5,976.53,727.65
2018,10,21,14,30,863.0,73.0,2.4,23.6,497.0,952.48,714.83
2018,10,21,14,45,841.5,71.0,2.5,23.3,455.0,929.59,703.3
2018,10,21,15,0,820.0,69.0,2.6,23.0,413.0,892.84,681.98
2018,10,21,15,15,789.5,65.5,2.6,23.0,366.5,843.14,649.6
2018,10,21,15,30,759.0,62.0,2.6,23.0,320.0,791.61,615.14
2018,10,21,15,45,714.0,58.0,2.55,21.95,271.0,725.42,570.86
2018,10,21,16,0,669.0,54.0,2.5,20.9,222.0,659.03,524.17
2018,10,21,16,15,597.0,48.0,2.2,19.7,173.5,576.8,461.72
2018,10,21,16,30,525.0,42.0,1.9,18.5,125.0,491.48,393.21
2018,10,21,16,45,392.5,33.0,1.6,17.3,82.5,363.88,285.9
2018,10,21,17,0,260.0,24.0,1.3,16.1,40.0,231.58,111.06
2018,10,21,17,15,130.0,12.0,1.25,15.4,20.0,90.35,0.0
2018,10,21,17,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,22,6,15,77.0,7.5,1.05,7.8,9.5,0.0,0.0
2018,10,22,6,30,154.0,15.0,1.2,8.3,19.0,12.8,0.0
2018,10,22,6,45,314.5,25.0,1.3,8.8,56.0,20.85,9.89
2018,10,22,7,0,475.0,35.0,1.4,9.3,93.0,28.97,19.92
2018,10,22,7,15,536.0,40.5,1.45,9.85,134.5,32.91,24.0
2018,10,22,7,30,597.0,46.0,1.5,10.4,176.0,40.16,30.78
2018,10,22,7,45,582.5,57.0,1.55,10.9,209.5,44.6,34.85
2018,10,22,8,0,568.0,68.0,1.6,11.4,243.0,77.36,46.34
2018,10,22,8,15,619.5,75.5,1.65,12.1,294.0,130.03,78.63
2018,10,22,8,30,671.0,83.0,1.7,12.8,345.0,189.25,124.82
2018,10,22,8,45,716.5,85.5,1.7,13.5,393.5,249.0,175.67
2018,10,22,9,0,762.0,88.0,1.7,14.2,442.0,316.05,233.58
2018,10,22,9,15,812.5,84.0,1.75,14.95,489.0,380.77,289.18
2018,10,22,9,30,863.0,80.0,1.8,15.7,536.0,450.02,347.19
2018,10,22,9,45,894.0,76.5,1.85,16.45,573.5,513.66,399.48
2018,10,22,10,0,925.0,73.0,1.9,17.2,611.0,578.64,451.01
2018,10,22,10,15,933.0,74.0,1.9,17.8,636.0,635.57,494.79
2018,10,22,10,30,941.0,75.0,1.9,18.4,661.0,690.94,535.89
2018,10,22,10,45,946.5,75.0,1.9,18.95,678.5,741.71,572.47
2018,10,22,11,0,952.0,75.0,1.9,19.5,696.0,790.14,604.19
2018,10,22,11,15,955.0,76.0,1.9,20.0,706.0,835.17,633.18
2018,10,22,11,30,958.0,77.0,1.9,20.5,716.0,877.28,659.83
2018,10,22,11,45,958.5,77.0,1.9,21.0,717.5,913.0,681.94
2018,10,22,12,0,959.0,77.0,1.9,21.5,719.0,945.24,701.64
2018,10,22,12,15,957.0,76.5,1.9,21.8,712.0,970.99,717.57
2018,10,22,12,30,955.0,76.0,1.9,22.1,705.0,992.88,731.08
2018,10,22,12,45,951.0,75.5,1.95,22.35,690.0,1008.93,741.72
2018,10,22,13,0,947.0,75.0,2.0,22.6,675.0,1020.92,749.95
2018,10,22,13,15,940.0,74.0,2.1,22.55,652.5,1025.26,754.96
2018,10,22,13,30,933.0,73.0,2.2,22.5,630.0,1025.5,757.55
2018,10,22,13,45,922.5,72.0,2.25,22.4,600.0,1018.22,754.99
2018,10,22,14,0,912.0,71.0,2.3,22.3,570.0,1006.99,750.06
2018,10,22,14,15,897.5,69.0,2.4,22.05,533.0,986.68,740.19
2018,10,22,14,30,883.0,67.0,2.5,21.8,496.0,962.79,727.92
2018,10,22,14,45,862.0,65.0,2.6,21.55,454.0,929.33,708.94
2018,10,22,15,0,841.0,63.0,2.7,21.3,412.0,893.05,687.65
2018,10,22,15,15,811.0,60.5,2.7,21.3,365.5,855.08,663.2
2018,10,22,15,30,781.0,58.0,2.7,21.3,319.0,804.94,629.39
2018,10,22,15,45,734.5,54.0,2.85,20.2,269.5,736.99,584.76
2018,10,22,16,0,688.0,50.0,3.0,19.1,220.0,669.03,537.33
2018,10,22,16,15,612.0,45.0,2.9,18.05,171.0,576.77,466.86
2018,10,22,16,30,536.0,40.0,2.8,17.0,122.0,496.65,401.53
2018,10,22,16,45,399.0,31.0,2.75,15.95,79.5,365.92,289.36
2018,10,22,17,0,262.0,22.0,2.7,14.9,37.0,229.0,84.44
2018,10,22,17,15,131.0,11.0,2.7,14.2,18.5,89.99,0.0
2018,10,22,17,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,10,23,6,15,72.5,7.0,1.6,7.05,8.5,0.0,0.0
2018,10,23,6,30,145.0,14.0,1.7,7.4,17.0,11.95,0.0
2018,10,23,6,45,303.5,24.5,1.75,7.75,53.5,20.46,8.95
2018,10,23,7,0,462.0,35.0,1.8,8.1,90.0,29.01,19.98
2018,10,23,7,15,501.0,40.5,1.75,8.7,126.0,32.8,23.98
2018,10,23,7,30,540.0,46.0,1.7,9.3,162.0,36.62,27.69
2018,10,23,7,45,369.0,75.0,1.7,9.9,163.0,55.59,44.93
2018,10,23,8,0,198.0,104.0,1.7,10.5,164.0,86.99,64.46
2018,10,23,8,15,411.5,97.5,1.65,11.25,248.0,122.6,81.63
2018,10,23,8,30,625.0,91.0,1.6,12.0,332.0,188.16,126.33
2018,10,23,8,45,711.5,86.5,1.6,12.75,390.5,248.97,176.32
2018,10,23,9,0,798.0,82.0,1.6,13.5,449.0,321.8,237.75
2018,10,23,9,15,837.0,79.5,1.6,14.3,492.5,385.68,293.02
2018,10,23,9,30,876.0,77.0,1.6,15.1,536.0,452.76,349.4
2018,10,23,9,45,894.0,76.5,1.65,15.85,569.5,513.59,399.62
2018,10,23,10,0,912.0,76.0,1.7,16.6,603.0,574.47,448.05
2018,10,23,10,15,902.5,83.0,1.7,17.2,623.0,626.37,487.95
2018,10,23,10,30,893.0,90.0,1.7,17.8,643.0,675.1,524.04
2018,10,23,10,45,841.0,111.0,1.75,18.4,643.0,710.65,549.13
2018,10,23,11,0,789.0,132.0,1.8,19.0,643.0,734.77,565.44
2018,10,23,11,15,726.5,157.5,1.9,19.3,633.0,753.15,577.9
2018,10,23,11,30,664.0,183.0,2.0,19.6,623.0,760.56,582.42
2018,10,23,11,45,682.5,176.0,2.1,19.9,629.0,797.47,609.19
2018,10,23,12,0,701.0,169.0,2.2,20.2,635.0,832.57,633.31
2018,10,23,12,15,721.0,159.5,2.35,20.2,634.5,864.22,656.16
2018,10,23,12,30,741.0,150.0,2.5,20.2,634.0,893.38,677.42
2018,10,23,12,45,595.0,194.5,2.65,20.15,578.0,819.67,627.74
2018,10,23,13,0,449.0,239.0,2.8,20.1,522.0,733.02,565.46
2018,10,23,13,15,418.5,230.0,2.9,19.95,486.5,702.34,545.38
2018,10,23,13,30,388.0,221.0,3.0,19.8,451.0,646.84,507.0
2018,10,23,13,45,390.5,216.0,3.1,19.6,437.5,648.3,510.27
2018,10,23,14,0,393.0,211.0,3.2,19.4,424.0,648.1,512.04
2018,10,23,14,15,367.5,200.5,3.15,19.15,389.5,611.75,486.19
2018,10,23,14,30,342.0,190.0,3.1,18.9,355.0,574.15,459.3
2018,10,23,14,45,285.5,179.0,3.1,18.65,308.5,505.33,407.55
2018,10,23,15,0,229.0,168.0,3.1,18.4,262.0,437.27,355.26
2018,10,23,15,15,436.5,121.5,3.1,18.4,275.0,586.25,477.12
2018,10,23,15,30,644.0,75.0,3.1,18.4,288.0,710.53,571.45
2018,10,23,15,45,531.0,75.5,2.8,17.75,232.5,595.04,483.86
2018,10,23,16,0,418.0,76.0,2.5,17.1,177.0,479.02,394.02
2018,10,23,16,15,336.5,62.5,2.2,16.1,132.0,383.5,316.86
2018,10,23,16,30,255.0,49.0,1.9,15.1,87.0,293.6,240.59
2018,10,23,16,45,192.0,34.0,1.6,14.15,56.5,221.29,173.95
2018,10,23,17,0,129.0,19.0,1.3,13.2,26.0,134.7,26.22
2018,10,23,17,15,64.5,9.5,1.25,12.65,13.0,47.74,0.0
2018,10,23,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,10,24,6,15,39.5,5.5,0.65,7.75,6.5,0.0,0.0
2018,10,24,6,30,79.0,11.0,0.6,8.2,13.0,9.39,0.0
2018,10,24,6,45,190.0,24.5,0.55,8.7,43.0,19.1,7.14
2018,10,24,7,0,301.0,38.0,0.5,9.2,73.0,31.23,21.8
2018,10,24,7,15,323.5,52.0,0.55,10.0,106.0,39.73,30.07
2018,10,24,7,30,346.0,66.0,0.6,10.8,139.0,49.62,39.23
2018,10,24,7,45,472.5,69.0,0.6,11.55,195.5,53.54,42.81
2018,10,24,8,0,599.0,72.0,0.6,12.3,252.0,82.82,49.78
2018,10,24,8,15,722.5,63.0,0.55,13.2,314.5,135.41,78.13
2018,10,24,8,30,846.0,54.0,0.5,14.1,377.0,201.94,126.37
2018,10,24,8,45,867.5,56.0,0.4,14.95,420.5,264.75,180.14
2018,10,24,9,0,889.0,58.0,0.3,15.8,464.0,329.23,235.69
2018,10,24,9,15,903.0,60.5,0.4,16.9,502.0,392.85,290.14
2018,10,24,9,30,917.0,63.0,0.5,18.0,540.0,456.7,342.94
2018,10,24,9,45,925.0,65.5,0.55,19.05,571.5,517.62,391.22
2018,10,24,10,0,933.0,68.0,0.6,20.1,603.0,577.52,436.67
2018,10,24,10,15,940.0,69.0,0.8,20.65,627.5,634.03,480.37
2018,10,24,10,30,947.0,70.0,1.0,21.2,652.0,688.85,521.68
2018,10,24,10,45,951.0,71.0,1.15,21.7,669.0,739.67,558.66
2018,10,24,11,0,955.0,72.0,1.3,22.2,686.0,788.06,591.1
2018,10,24,11,15,957.5,72.0,1.5,22.35,695.0,831.5,621.36
2018,10,24,11,30,960.0,72.0,1.7,22.5,704.0,871.94,649.55
2018,10,24,11,45,959.5,72.5,1.85,22.65,705.0,907.22,673.73
2018,10,24,12,0,959.0,73.0,2.0,22.8,706.0,938.97,695.63
2018,10,24,12,15,956.5,72.5,2.2,22.8,698.5,964.06,714.2
2018,10,24,12,30,954.0,72.0,2.4,22.8,691.0,985.27,730.37
2018,10,24,12,45,949.0,71.0,2.55,22.75,675.5,999.53,741.76
2018,10,24,13,0,944.0,70.0,2.7,22.7,660.0,1009.71,750.69
2018,10,24,13,15,935.5,69.5,2.85,22.55,636.5,1013.01,755.56
2018,10,24,13,30,927.0,69.0,3.0,22.4,613.0,1012.23,757.93
2018,10,24,13,45,915.5,67.5,3.15,22.3,582.5,1003.15,754.76
2018,10,24,14,0,904.0,66.0,3.3,22.2,552.0,990.16,749.07
2018,10,24,14,15,888.0,64.5,3.35,22.0,515.5,968.98,737.39
2018,10,24,14,30,872.0,63.0,3.4,21.8,479.0,944.34,723.36
2018,10,24,14,45,815.0,68.5,3.4,21.6,430.5,897.58,693.43
2018,10,24,15,0,758.0,74.0,3.4,21.4,382.0,837.94,653.94
2018,10,24,15,15,705.0,72.0,3.4,21.4,332.0,770.83,607.63
2018,10,24,15,30,652.0,70.0,3.4,21.4,282.0,710.09,564.72
2018,10,24,15,45,560.0,68.0,3.05,20.6,230.0,609.95,490.85
2018,10,24,16,0,468.0,66.0,2.7,19.8,178.0,512.62,416.44
2018,10,24,16,15,403.5,55.0,2.35,18.75,135.5,430.62,351.2
2018,10,24,16,30,339.0,44.0,2.0,17.7,93.0,352.27,285.27
2018,10,24,16,45,294.0,32.0,1.65,16.65,62.5,291.72,225.58
2018,10,24,17,0,249.0,20.0,1.3,15.6,32.0,213.73,0.0
2018,10,24,17,15,124.5,10.0,1.3,15.1,16.0,84.92,0.0
2018,10,24,17,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,6,15,63.5,6.0,0.9,8.85,7.0,0.0,0.0
2018,10,25,6,30,127.0,12.0,1.0,9.2,14.0,10.24,0.0
2018,10,25,6,45,303.5,21.5,1.05,9.5,49.5,17.91,5.29
2018,10,25,7,0,480.0,31.0,1.1,9.8,85.0,28.04,18.83
2018,10,25,7,15,569.0,37.0,1.05,10.4,132.0,33.01,23.95
2018,10,25,7,30,658.0,43.0,1.0,11.0,179.0,38.08,28.8
2018,10,25,7,45,710.5,46.5,0.9,11.55,227.5,40.84,31.37
2018,10,25,8,0,763.0,50.0,0.8,12.1,276.0,76.77,40.21
2018,10,25,8,15,797.0,52.5,0.9,12.95,323.0,138.52,77.72
2018,10,25,8,30,831.0,55.0,1.0,13.8,370.0,200.3,126.3
2018,10,25,8,45,854.5,57.0,1.05,14.65,413.0,262.61,180.41
2018,10,25,9,0,878.0,59.0,1.1,15.5,456.0,326.84,237.04
2018,10,25,9,15,891.5,61.5,1.25,16.5,493.5,389.55,291.96
2018,10,25,9,30,905.0,64.0,1.4,17.5,531.0,452.46,345.35
2018,10,25,9,45,914.0,66.5,1.5,18.45,562.5,513.1,394.99
2018,10,25,10,0,923.0,69.0,1.6,19.4,594.0,572.88,442.03
2018,10,25,10,15,931.0,69.5,1.7,20.1,618.5,628.86,485.06
2018,10,25,10,30,939.0,70.0,1.8,20.8,643.0,683.27,525.54
2018,10,25,10,45,944.5,70.0,1.9,21.5,660.0,733.59,561.87
2018,10,25,11,0,950.0,70.0,2.0,22.2,677.0,781.58,593.53
2018,10,25,11,15,953.0,70.5,2.0,22.55,686.5,825.66,622.12
2018,10,25,11,30,956.0,71.0,2.0,22.9,696.0,866.8,648.43
2018,10,25,11,45,956.5,70.5,2.05,23.25,697.0,901.53,670.75
2018,10,25,12,0,957.0,70.0,2.1,23.6,698.0,932.79,690.75
2018,10,25,12,15,954.0,70.5,2.2,23.8,691.0,958.45,708.04
2018,10,25,12,30,951.0,71.0,2.3,24.0,684.0,980.26,722.95
2018,10,25,12,45,945.5,71.0,2.35,24.2,669.0,995.17,732.98
2018,10,25,13,0,940.0,71.0,2.4,24.4,654.0,1006.03,740.61
2018,10,25,13,15,933.0,70.0,2.5,24.4,631.0,1010.1,745.13
2018,10,25,13,30,926.0,69.0,2.6,24.4,608.0,1010.12,747.24
2018,10,25,13,45,915.5,67.5,2.7,24.4,578.5,1002.02,744.18
2018,10,25,14,0,905.0,66.0,2.8,24.4,549.0,990.0,738.72
2018,10,25,14,15,889.5,65.0,2.85,24.2,513.0,970.01,728.14
2018,10,25,14,30,874.0,64.0,2.9,24.0,477.0,946.57,715.26
2018,10,25,14,45,853.0,61.5,2.95,23.85,435.0,912.54,694.9
2018,10,25,15,0,832.0,59.0,3.0,23.7,393.0,875.73,672.31
2018,10,25,15,15,801.5,56.5,3.0,23.7,347.5,837.6,647.54
2018,10,25,15,30,771.0,54.0,3.0,23.7,302.0,787.48,613.46
2018,10,25,15,45,724.5,50.0,2.7,22.7,253.5,720.14,566.26
2018,10,25,16,0,678.0,46.0,2.4,21.7,205.0,652.91,516.95
2018,10,25,16,15,602.5,41.0,2.1,20.4,157.5,562.05,447.49
2018,10,25,16,30,527.0,36.0,1.8,19.1,110.0,474.05,375.97
2018,10,25,16,45,377.0,27.5,1.5,17.8,69.5,345.58,261.92
2018,10,25,17,0,227.0,19.0,1.2,16.5,29.0,196.08,0.0
2018,10,25,17,15,113.5,9.5,1.15,15.9,14.5,8.11,0.0
2018,10,25,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,26,6,15,61.0,5.5,0.85,11.5,6.5,0.0,0.0
2018,10,26,6,30,122.0,11.0,0.8,11.9,13.0,9.39,0.0
2018,10,26,6,45,296.0,21.0,0.8,12.25,47.5,17.52,3.69
2018,10,26,7,0,470.0,31.0,0.8,12.6,82.0,28.1,18.54
2018,10,26,7,15,559.0,36.5,0.9,13.5,128.0,32.57,23.2
2018,10,26,7,30,648.0,42.0,1.0,14.4,174.0,37.2,27.57
2018,10,26,7,45,700.5,46.0,1.1,15.3,222.0,40.39,30.45
2018,10,26,8,0,753.0,50.0,1.2,16.2,270.0,76.55,39.53
2018,10,26,8,15,787.0,52.5,1.2,17.15,316.5,134.16,73.32
2018,10,26,8,30,821.0,55.0,1.2,18.1,363.0,198.61,123.48
2018,10,26,8,45,844.5,57.5,1.2,19.05,406.0,260.68,176.5
2018,10,26,9,0,868.0,60.0,1.2,20.0,449.0,324.7,231.93
2018,10,26,9,15,880.5,62.5,1.25,20.85,485.5,386.39,285.07
2018,10,26,9,30,893.0,65.0,1.3,21.7,522.0,448.16,336.54
2018,10,26,9,45,884.0,73.0,1.35,22.55,548.5,504.83,382.32
2018,10,26,10,0,875.0,81.0,1.4,23.4,575.0,558.77,424.11
2018,10,26,10,15,842.5,95.5,1.45,23.95,588.0,605.55,459.33
2018,10,26,10,30,810.0,110.0,1.5,24.5,601.0,645.11,488.1
2018,10,26,10,45,803.5,116.5,1.6,25.0,614.5,689.27,519.84
2018,10,26,11,0,797.0,123.0,1.7,25.5,628.0,730.53,548.74
2018,10,26,11,15,821.5,116.5,1.75,25.75,643.5,779.51,581.77
2018,10,26,11,30,846.0,110.0,1.8,26.0,659.0,827.24,613.05
2018,10,26,11,45,879.0,97.5,1.85,26.25,669.0,865.38,637.7
2018,10,26,12,0,912.0,85.0,1.9,26.5,679.0,909.74,666.4
2018,10,26,12,15,913.0,83.5,1.95,26.55,673.0,935.69,683.45
2018,10,26,12,30,914.0,82.0,2.0,26.6,667.0,958.07,698.48
2018,10,26,12,45,894.0,86.0,2.05,26.6,647.5,963.46,702.82
2018,10,26,13,0,874.0,90.0,2.1,26.6,628.0,964.62,704.78
2018,10,26,13,15,887.0,82.0,2.15,26.45,611.0,979.21,716.09
2018,10,26,13,30,900.0,74.0,2.2,26.3,594.0,989.87,724.92
2018,10,26,13,45,869.5,77.5,2.2,26.2,559.0,968.58,712.5
2018,10,26,14,0,839.0,81.0,2.2,26.1,524.0,954.89,705.45
2018,10,26,14,15,829.0,76.5,2.25,25.85,489.5,936.18,696.01
2018,10,26,14,30,819.0,72.0,2.3,25.6,455.0,913.94,684.23
2018,10,26,14,45,803.5,67.5,2.3,25.35,415.5,883.11,666.06
2018,10,26,15,0,788.0,63.0,2.3,25.1,376.0,849.34,645.65
2018,10,26,15,15,731.0,63.5,2.3,25.1,327.0,781.8,600.56
2018,10,26,15,30,674.0,64.0,2.3,25.1,278.0,719.65,558.16
2018,10,26,15,45,592.0,61.5,2.0,24.05,227.0,627.39,492.54
2018,10,26,16,0,510.0,59.0,1.7,23.0,176.0,537.64,426.1
2018,10,26,16,15,390.0,52.5,1.55,21.85,129.5,416.09,332.82
2018,10,26,16,30,270.0,46.0,1.4,20.7,83.0,301.33,239.36
2018,10,26,16,45,167.5,30.5,1.2,19.55,50.5,200.52,148.23
2018,10,26,17,0,65.0,15.0,1.0,18.4,18.0,55.45,0.0
2018,10,26,17,15,32.5,7.5,1.0,17.9,9.0,6.4,0.0
2018,10,26,17,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,6,15,49.0,5.0,0.55,12.75,5.5,0.0,0.0
2018,10,27,6,30,98.0,10.0,0.5,13.1,11.0,8.54,0.0
2018,10,27,6,45,261.0,21.0,0.5,13.4,44.0,17.54,2.06
2018,10,27,7,0,424.0,32.0,0.5,13.7,77.0,26.58,17.06
2018,10,27,7,15,518.5,38.5,0.55,14.45,122.0,31.49,22.13
2018,10,27,7,30,613.0,45.0,0.6,15.2,167.0,39.71,29.7
2018,10,27,7,45,653.0,51.0,0.65,15.9,212.0,44.36,33.91
2018,10,27,8,0,693.0,57.0,0.7,16.6,257.0,79.83,43.72
2018,10,27,8,15,696.0,66.5,0.7,17.5,296.0,136.17,78.64
2018,10,27,8,30,699.0,76.0,0.7,18.4,335.0,189.67,120.97
2018,10,27,8,45,758.5,74.0,0.7,19.3,385.0,252.65,172.41
2018,10,27,9,0,818.0,72.0,0.7,20.2,435.0,319.05,227.59
2018,10,27,9,15,846.5,71.5,0.8,21.05,475.0,381.61,280.4
2018,10,27,9,30,875.0,71.0,0.9,21.9,515.0,446.13,333.28
2018,10,27,9,45,895.5,69.5,1.0,22.7,548.5,506.63,381.64
2018,10,27,10,0,916.0,68.0,1.1,23.5,582.0,567.39,428.5
2018,10,27,10,15,911.0,73.0,1.2,23.95,602.5,619.82,468.34
2018,10,27,10,30,906.0,78.0,1.3,24.4,623.0,669.52,505.01
2018,10,27,10,45,914.5,78.5,1.4,24.85,641.5,720.87,541.93
2018,10,27,11,0,923.0,79.0,1.5,25.3,660.0,770.29,574.91
2018,10,27,11,15,917.0,82.0,1.55,25.55,666.5,809.04,600.02
2018,10,27,11,30,911.0,85.0,1.6,25.8,673.0,844.35,622.79
2018,10,27,11,45,905.5,88.0,1.7,26.0,673.0,876.54,644.15
2018,10,27,12,0,900.0,91.0,1.8,26.2,673.0,905.16,663.19
2018,10,27,12,15,875.0,98.5,1.85,26.25,659.5,917.6,671.63
2018,10,27,12,30,850.0,106.0,1.9,26.3,646.0,936.06,684.31
2018,10,27,12,45,889.5,90.5,1.95,26.35,644.0,963.58,702.92
2018,10,27,13,0,929.0,75.0,2.0,26.4,642.0,998.22,726.11
2018,10,27,13,15,921.5,73.5,2.05,26.3,619.0,1001.08,729.38
2018,10,27,13,30,914.0,72.0,2.1,26.2,596.0,999.91,730.58
2018,10,27,13,45,902.5,71.0,2.15,26.1,566.5,991.5,727.31
2018,10,27,14,0,891.0,70.0,2.2,26.0,537.0,979.28,721.74
2018,10,27,14,15,875.5,68.0,2.25,25.75,501.0,958.12,710.82
2018,10,27,14,30,860.0,66.0,2.3,25.5,465.0,933.55,697.64
2018,10,27,14,45,838.0,64.0,2.3,25.25,423.5,899.61,677.53
2018,10,27,15,0,816.0,62.0,2.3,25.0,382.0,873.11,662.24
2018,10,27,15,15,783.0,58.5,2.3,25.0,336.0,821.5,628.44
2018,10,27,15,30,750.0,55.0,2.3,25.0,290.0,768.3,592.67
2018,10,27,15,45,703.0,51.0,2.15,23.9,242.5,701.25,546.88
2018,10,27,16,0,656.0,47.0,2.0,22.8,195.0,634.31,498.72
2018,10,27,16,15,576.5,41.5,1.8,21.6,148.5,540.46,427.23
2018,10,27,16,30,497.0,36.0,1.6,20.4,102.0,459.86,361.2
2018,10,27,16,45,346.5,27.0,1.4,19.2,63.5,321.77,234.62
2018,10,27,17,0,196.0,18.0,1.2,18.0,25.0,143.76,0.0
2018,10,27,17,15,98.0,9.0,1.2,17.4,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,28,6,15,16.5,3.5,1.5,9.95,3.5,0.0,0.0
2018,10,28,6,30,33.0,7.0,1.7,10.3,7.0,5.97,0.0
2018,10,28,6,45,87.5,21.5,1.9,10.65,29.0,16.9,0.0
2018,10,28,7,0,142.0,36.0,2.1,11.0,51.0,28.03,18.32
2018,10,28,7,15,173.5,53.5,2.25,11.5,81.0,40.97,30.71
2018,10,28,7,30,205.0,71.0,2.4,12.0,111.0,53.59,42.4
2018,10,28,7,45,239.5,88.0,2.6,12.5,147.0,65.57,53.29
2018,10,28,8,0,274.0,105.0,2.8,13.0,183.0,91.9,65.87
2018,10,28,8,15,334.0,116.0,2.85,13.55,227.5,128.99,89.79
2018,10,28,8,30,394.0,127.0,2.9,14.1,272.0,174.68,124.71
2018,10,28,8,45,440.5,135.0,3.0,14.65,314.5,222.24,164.17
2018,10,28,9,0,487.0,143.0,3.1,15.2,357.0,275.29,209.18
2018,10,28,9,15,532.5,144.0,3.15,15.8,396.5,327.18,253.4
2018,10,28,9,30,578.0,145.0,3.2,16.4,436.0,387.79,304.04
2018,10,28,9,45,713.0,117.0,3.2,16.95,498.5,465.07,366.57
2018,10,28,10,0,848.0,89.0,3.2,17.5,561.0,553.58,437.01
2018,10,28,10,15,885.0,81.5,3.25,18.05,593.0,612.7,483.81
2018,10,28,10,30,922.0,74.0,3.3,18.6,625.0,675.0,531.8
2018,10,28,10,45,930.0,74.0,3.4,19.1,643.0,726.08,570.32
2018,10,28,11,0,938.0,74.0,3.5,19.6,661.0,775.11,604.49
2018,10,28,11,15,895.0,90.5,3.55,20.0,657.0,800.51,621.24
2018,10,28,11,30,852.0,107.0,3.6,20.4,653.0,827.48,639.27
2018,10,28,11,45,805.0,124.0,3.65,20.75,640.5,838.66,646.25
2018,10,28,12,0,758.0,141.0,3.7,21.1,628.0,849.66,653.34
2018,10,28,12,15,742.5,144.0,3.75,21.3,617.0,863.53,662.95
2018,10,28,12,30,727.0,147.0,3.8,21.5,606.0,873.61,670.01
2018,10,28,12,45,701.5,150.5,3.85,21.7,585.0,871.02,668.39
2018,10,28,13,0,676.0,154.0,3.9,21.9,564.0,864.44,664.2
2018,10,28,13,15,770.0,119.0,3.9,21.85,570.0,925.32,707.79
2018,10,28,13,30,864.0,84.0,3.9,21.8,576.0,965.06,736.04
2018,10,28,13,45,871.0,77.0,3.95,21.75,551.0,967.21,738.97
2018,10,28,14,0,878.0,70.0,4.0,21.7,526.0,965.34,739.6
2018,10,28,14,15,865.5,66.5,3.95,21.5,490.5,945.16,727.52
2018,10,28,14,30,853.0,63.0,3.9,21.3,455.0,921.47,713.13
2018,10,28,14,45,838.0,60.5,3.9,21.05,416.5,893.55,696.09
2018,10,28,15,0,823.0,58.0,3.9,20.8,378.0,862.75,676.73
2018,10,28,15,15,791.0,55.5,3.9,20.8,332.5,823.53,650.17
2018,10,28,15,30,759.0,53.0,3.9,20.8,287.0,772.53,614.15
2018,10,28,15,45,709.0,49.0,3.7,19.95,239.0,702.8,563.85
2018,10,28,16,0,659.0,45.0,3.5,19.1,191.0,633.42,511.35
2018,10,28,16,15,575.5,40.0,3.15,18.3,144.5,537.21,434.47
2018,10,28,16,30,492.0,35.0,2.8,17.5,98.0,454.44,363.57
2018,10,28,16,45,341.0,26.0,2.4,16.65,60.5,314.17,227.47
2018,10,28,17,0,190.0,17.0,2.0,15.8,23.0,138.77,0.0
2018,10,28,17,15,95.0,8.5,2.0,15.35,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,29,6,15,21.0,3.5,2.45,7.8,3.5,0.0,0.0
2018,10,29,6,30,42.0,7.0,2.6,8.1,7.0,5.97,0.0
2018,10,29,6,45,92.0,21.5,2.7,8.4,28.5,16.86,0.0
2018,10,29,7,0,142.0,36.0,2.8,8.7,50.0,27.98,18.3
2018,10,29,7,15,190.5,52.0,3.05,9.4,82.0,39.96,30.02
2018,10,29,7,30,239.0,68.0,3.3,10.1,114.0,51.72,41.01
2018,10,29,7,45,250.0,85.5,3.55,10.8,145.0,63.96,52.2
2018,10,29,8,0,261.0,103.0,3.8,11.5,176.0,89.96,64.95
2018,10,29,8,15,228.5,125.0,4.05,12.2,197.0,123.66,90.43
2018,10,29,8,30,196.0,147.0,4.3,12.9,218.0,153.06,116.06
2018,10,29,8,45,232.0,163.0,4.55,13.65,257.0,192.24,148.1
2018,10,29,9,0,268.0,179.0,4.8,14.4,296.0,235.29,183.95
2018,10,29,9,15,280.0,194.5,4.8,14.9,326.0,273.69,216.72
2018,10,29,9,30,292.0,210.0,4.8,15.4,356.0,313.52,250.2
2018,10,29,9,45,276.0,226.0,4.85,15.85,371.0,341.68,273.93
2018,10,29,10,0,260.0,242.0,4.9,16.3,386.0,367.97,295.44
2018,10,29,10,15,395.0,220.0,4.9,16.5,449.0,445.54,358.53
2018,10,29,10,30,530.0,198.0,4.9,16.7,512.0,546.42,438.97
2018,10,29,10,45,680.0,155.0,4.9,16.9,569.5,644.18,516.35
2018,10,29,11,0,830.0,112.0,4.9,17.1,627.0,741.83,592.6
2018,10,29,11,15,839.0,110.5,4.9,17.05,638.0,784.86,623.84
2018,10,29,11,30,848.0,109.0,4.9,17.0,649.0,825.66,653.48
2018,10,29,11,45,743.5,144.5,4.9,16.95,618.5,813.03,643.99
2018,10,29,12,0,639.0,180.0,4.9,16.9,588.0,786.07,624.13
2018,10,29,12,15,545.0,207.5,4.9,16.65,553.0,744.69,592.86
2018,10,29,12,30,451.0,235.0,4.9,16.4,518.0,704.39,561.76
2018,10,29,12,45,608.5,181.0,4.9,16.15,553.0,814.92,649.13
2018,10,29,13,0,766.0,127.0,4.9,15.9,588.0,918.86,725.79
2018,10,29,13,15,724.0,134.5,4.85,15.75,557.5,898.49,711.33
2018,10,29,13,30,682.0,142.0,4.8,15.6,527.0,873.85,694.64
2018,10,29,13,45,782.5,107.0,4.8,15.4,527.0,927.6,735.76
2018,10,29,14,0,883.0,72.0,4.8,15.2,527.0,971.77,769.4
2018,10,29,14,15,818.0,81.0,4.8,15.2,479.5,928.13,739.21
2018,10,29,14,30,753.0,90.0,4.8,15.2,432.0,870.0,698.64
2018,10,29,14,45,777.0,76.5,4.75,15.2,401.5,866.7,698.03
2018,10,29,15,0,801.0,63.0,4.7,15.2,371.0,858.39,693.31
2018,10,29,15,15,780.0,58.5,4.7,15.2,328.0,816.75,663.74
2018,10,29,15,30,759.0,54.0,4.7,15.2,285.0,772.97,631.82
2018,10,29,15,45,713.5,49.5,4.4,14.95,237.5,706.44,580.07
2018,10,29,16,0,668.0,45.0,4.1,14.7,190.0,639.95,526.45
2018,10,29,16,15,591.5,39.0,3.6,13.95,143.5,547.83,450.5
2018,10,29,16,30,515.0,33.0,3.1,13.2,97.0,458.84,372.43
2018,10,29,16,45,349.5,24.0,2.65,12.45,59.0,315.49,225.32
2018,10,29,17,0,184.0,15.0,2.2,11.7,21.0,132.97,0.0
2018,10,29,17,15,92.0,7.5,2.1,11.25,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
