Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,9,0,0.0,15.0,5.7,9.9,15.0,12.35,5.13
2018,11,29,9,15,0.0,23.5,5.8,9.9,23.5,19.37,11.24
2018,11,29,9,30,0.0,32.0,5.9,9.9,32.0,26.42,17.34
2018,11,29,9,45,2.5,39.0,6.0,9.9,40.0,33.32,23.27
2018,11,29,10,0,5.0,46.0,6.1,9.9,48.0,40.51,29.45
2018,11,29,10,15,23.0,75.0,6.0,9.9,86.0,77.45,61.4
2018,11,29,10,30,41.0,104.0,5.9,9.9,124.0,115.97,94.59
2018,11,29,10,45,35.5,98.5,5.8,9.9,116.0,109.64,89.16
2018,11,29,11,0,30.0,93.0,5.7,9.9,108.0,102.66,83.15
2018,11,29,11,15,19.5,86.0,5.5,9.85,96.0,90.08,72.19
2018,11,29,11,30,9.0,79.0,5.3,9.8,84.0,72.44,56.83
2018,11,29,11,45,39.5,106.0,5.05,9.8,127.0,127.11,104.41
2018,11,29,12,0,70.0,133.0,4.8,9.8,170.0,194.46,162.11
2018,11,29,12,15,48.5,117.5,4.8,9.8,143.0,149.56,123.74
2018,11,29,12,30,27.0,102.0,4.8,9.8,116.0,116.85,95.42
2018,11,29,12,45,30.0,101.5,4.75,9.8,116.5,120.08,98.43
2018,11,29,13,0,33.0,101.0,4.7,9.8,117.0,123.34,101.46
2018,11,29,13,15,41.0,98.0,4.65,9.75,117.5,128.63,106.5
2018,11,29,13,30,49.0,95.0,4.6,9.7,118.0,133.94,111.58
2018,11,29,13,45,41.0,90.5,4.55,9.65,109.0,122.64,101.82
2018,11,29,14,0,33.0,86.0,4.5,9.6,100.0,111.16,91.87
2018,11,29,14,15,126.5,73.5,4.4,9.6,120.0,213.62,183.36
2018,11,29,14,30,220.0,61.0,4.3,9.6,140.0,303.68,262.61
2018,11,29,14,45,253.0,72.0,4.2,9.55,153.5,350.66,302.52
2018,11,29,15,0,286.0,83.0,4.1,9.5,167.0,395.78,340.32
2018,11,29,15,15,302.0,77.5,4.1,9.5,154.5,399.76,343.54
2018,11,29,15,30,318.0,72.0,4.1,9.5,142.0,402.31,344.74
2018,11,29,15,45,274.5,58.0,3.65,9.15,109.0,341.55,291.11
2018,11,29,16,0,231.0,44.0,3.2,8.8,76.0,282.31,237.28
2018,11,29,16,15,184.0,32.0,3.1,8.65,51.5,226.93,180.85
2018,11,29,16,30,137.0,20.0,3.0,8.5,27.0,152.79,23.25
2018,11,29,16,45,68.5,10.0,2.95,8.35,13.5,55.18,0.0
2018,11,29,17,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.75,7.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.05,7.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,7.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,7.35,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,7.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.95,7.15,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,30,6,45,9.0,2.0,2.7,6.4,2.0,0.0,0.0
2018,11,30,7,0,18.0,4.0,2.7,6.4,4.0,3.41,0.0
2018,11,30,7,15,127.0,17.5,2.95,6.75,27.5,14.94,0.0
2018,11,30,7,30,236.0,31.0,3.2,7.1,51.0,24.12,14.02
2018,11,30,7,45,265.5,43.5,3.4,7.4,78.5,33.43,24.1
2018,11,30,8,0,295.0,56.0,3.6,7.7,106.0,48.66,32.78
2018,11,30,8,15,332.0,68.5,3.75,8.0,139.5,83.96,54.35
2018,11,30,8,30,369.0,81.0,3.9,8.3,173.0,123.93,85.28
2018,11,30,8,45,427.0,89.0,4.05,8.6,212.5,168.91,122.8
2018,11,30,9,0,485.0,97.0,4.2,8.9,252.0,220.58,167.97
2018,11,30,9,15,553.0,98.0,4.3,9.2,294.0,279.44,219.82
2018,11,30,9,30,621.0,99.0,4.4,9.5,336.0,341.86,274.89
2018,11,30,9,45,590.5,113.5,4.45,9.8,353.5,380.68,311.06
2018,11,30,10,0,560.0,128.0,4.5,10.1,371.0,410.38,338.46
2018,11,30,10,15,650.5,115.5,4.5,10.35,413.0,485.42,401.65
2018,11,30,10,30,741.0,103.0,4.5,10.6,455.0,561.81,464.94
2018,11,30,10,45,783.5,96.5,4.5,10.85,480.5,617.85,510.91
2018,11,30,11,0,826.0,90.0,4.5,11.1,506.0,676.98,558.43
2018,11,30,11,15,786.5,101.5,4.5,11.2,504.0,697.34,574.46
2018,11,30,11,30,747.0,113.0,4.5,11.3,502.0,716.42,588.76
2018,11,30,11,45,770.5,106.5,4.55,11.4,509.0,756.59,619.28
2018,11,30,12,0,794.0,100.0,4.6,11.5,516.0,791.14,645.3
2018,11,30,12,15,601.5,137.5,4.65,11.5,451.0,699.62,575.52
2018,11,30,12,30,409.0,175.0,4.7,11.5,386.0,583.16,482.57
2018,11,30,12,45,267.0,197.5,4.75,11.5,334.0,474.86,394.57
2018,11,30,13,0,125.0,220.0,4.8,11.5,282.0,362.68,300.7
2018,11,30,13,15,289.5,183.5,4.75,11.45,319.0,493.53,412.44
2018,11,30,13,30,454.0,147.0,4.7,11.4,356.0,628.58,523.94
2018,11,30,13,45,522.0,128.5,4.7,11.3,355.5,673.72,560.52
2018,11,30,14,0,590.0,110.0,4.7,11.2,355.0,726.06,602.35
2018,11,30,14,15,675.5,87.5,4.6,11.0,346.5,777.09,642.57
2018,11,30,14,30,761.0,65.0,4.5,10.8,338.0,816.03,673.12
2018,11,30,14,45,713.0,60.5,4.4,10.6,294.5,758.68,629.73
2018,11,30,15,0,665.0,56.0,4.3,10.4,251.0,699.75,584.67
2018,11,30,15,15,624.0,52.5,4.3,10.4,214.0,647.18,543.32
2018,11,30,15,30,583.0,49.0,4.3,10.4,177.0,601.25,505.48
2018,11,30,15,45,342.0,42.5,3.55,9.5,113.5,380.39,322.85
2018,11,30,16,0,101.0,36.0,2.8,8.6,50.0,144.61,119.91
2018,11,30,16,15,152.0,27.5,2.5,8.0,39.5,193.36,153.84
2018,11,30,16,30,203.0,19.0,2.2,7.4,29.0,199.28,24.62
2018,11,30,16,45,101.5,9.5,1.9,6.75,14.5,77.26,0.0
2018,11,30,17,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,6,45,10.5,2.5,1.9,6.65,2.5,0.0,0.0
2018,12,1,7,0,21.0,5.0,2.0,6.8,5.0,4.27,0.0
2018,12,1,7,15,70.5,12.5,2.25,7.0,17.5,10.67,0.0
2018,12,1,7,30,120.0,20.0,2.5,7.2,30.0,15.47,6.75
2018,12,1,7,45,235.5,33.5,2.7,7.45,67.5,25.86,17.33
2018,12,1,8,0,351.0,47.0,2.9,7.7,105.0,43.9,28.37
2018,12,1,8,15,333.0,44.0,3.0,7.8,111.5,64.91,37.96
2018,12,1,8,30,315.0,41.0,3.1,7.9,118.0,83.1,52.57
2018,12,1,8,45,157.5,32.5,3.25,8.05,71.0,62.95,42.89
2018,12,1,9,0,0.0,24.0,3.4,8.2,24.0,19.78,11.74
2018,12,1,9,15,1.0,31.0,3.55,8.3,31.5,25.9,17.06
2018,12,1,9,30,2.0,38.0,3.7,8.4,39.0,32.14,22.47
2018,12,1,9,45,1.0,35.0,3.85,8.5,35.5,29.34,19.98
2018,12,1,10,0,0.0,32.0,4.0,8.6,32.0,26.43,17.4
2018,12,1,10,15,0.0,51.0,4.15,8.65,51.0,42.21,31.04
2018,12,1,10,30,0.0,70.0,4.3,8.7,70.0,58.06,44.65
2018,12,1,10,45,0.5,81.0,4.45,8.8,81.5,67.57,52.75
2018,12,1,11,0,1.0,92.0,4.6,8.9,93.0,77.39,61.08
2018,12,1,11,15,57.5,143.0,4.65,8.9,173.0,172.41,143.36
2018,12,1,11,30,114.0,194.0,4.7,8.9,253.0,285.4,239.02
2018,12,1,11,45,68.5,163.0,4.75,8.9,198.5,207.69,173.19
2018,12,1,12,0,23.0,132.0,4.8,8.9,144.0,141.26,116.02
2018,12,1,12,15,11.5,100.5,4.8,9.0,106.5,94.2,75.73
2018,12,1,12,30,0.0,69.0,4.8,9.1,69.0,57.24,43.69
2018,12,1,12,45,2.0,96.5,4.85,9.15,97.5,82.8,65.71
2018,12,1,13,0,4.0,124.0,4.9,9.2,126.0,111.07,89.94
2018,12,1,13,15,12.0,137.0,4.9,9.25,142.5,132.28,108.42
2018,12,1,13,30,20.0,150.0,4.9,9.3,159.0,154.83,128.04
2018,12,1,13,45,44.5,119.5,4.9,9.35,138.5,158.11,132.22
2018,12,1,14,0,69.0,89.0,4.9,9.4,118.0,162.48,137.38
2018,12,1,14,15,277.5,94.0,4.8,9.25,195.5,404.09,347.71
2018,12,1,14,30,486.0,99.0,4.7,9.1,273.0,603.58,513.17
2018,12,1,14,45,539.0,79.0,4.65,8.9,252.5,631.55,535.71
2018,12,1,15,0,592.0,59.0,4.6,8.7,232.0,644.4,546.5
2018,12,1,15,15,615.0,55.5,4.6,8.7,211.5,649.95,550.52
2018,12,1,15,30,638.0,52.0,4.6,8.7,191.0,652.09,550.41
2018,12,1,15,45,549.0,47.0,3.9,7.9,148.0,556.44,468.91
2018,12,1,16,0,460.0,42.0,3.2,7.1,105.0,463.21,387.3
2018,12,1,16,15,317.5,32.5,3.0,6.8,68.5,328.62,262.9
2018,12,1,16,30,175.0,23.0,2.8,6.5,32.0,185.42,16.24
2018,12,1,16,45,87.5,11.5,2.65,6.2,16.0,69.45,0.0
2018,12,1,17,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,2,6,45,30.0,3.5,1.1,2.7,3.0,0.0,0.0
2018,12,2,7,0,60.0,7.0,1.0,2.7,6.0,0.0,0.0
2018,12,2,7,15,229.5,17.5,1.1,3.1,32.5,14.94,0.0
2018,12,2,7,30,399.0,28.0,1.2,3.5,59.0,23.66,13.16
2018,12,2,7,45,506.0,34.0,1.25,3.9,99.5,30.79,22.02
2018,12,2,8,0,613.0,40.0,1.3,4.3,140.0,44.65,27.17
2018,12,2,8,15,675.5,44.0,1.35,4.65,183.5,93.63,50.3
2018,12,2,8,30,738.0,48.0,1.4,5.0,227.0,150.11,91.78
2018,12,2,8,45,779.0,50.5,1.4,5.3,268.5,208.03,142.0
2018,12,2,9,0,820.0,53.0,1.4,5.6,310.0,270.12,198.59
2018,12,2,9,15,845.0,55.0,1.45,5.9,347.0,330.6,254.86
2018,12,2,9,30,870.0,57.0,1.5,6.2,384.0,391.99,311.02
2018,12,2,9,45,888.0,58.0,1.5,6.55,415.5,450.62,363.37
2018,12,2,10,0,906.0,59.0,1.5,6.9,447.0,509.46,414.13
2018,12,2,10,15,917.5,60.0,1.5,7.2,472.0,564.73,460.47
2018,12,2,10,30,929.0,61.0,1.5,7.5,497.0,618.99,504.46
2018,12,2,10,45,936.5,61.5,1.5,7.8,515.0,668.87,543.75
2018,12,2,11,0,944.0,62.0,1.5,8.1,533.0,716.84,580.5
2018,12,2,11,15,948.0,62.0,1.5,8.45,543.0,759.57,610.26
2018,12,2,11,30,952.0,62.0,1.5,8.8,553.0,799.66,637.73
2018,12,2,11,45,953.5,62.0,1.55,9.15,555.5,834.95,662.13
2018,12,2,12,0,955.0,62.0,1.6,9.5,558.0,867.09,684.26
2018,12,2,12,15,953.5,61.5,1.65,9.65,553.0,892.76,702.36
2018,12,2,12,30,952.0,61.0,1.7,9.8,548.0,914.86,718.11
2018,12,2,12,45,947.0,60.5,1.75,9.95,535.0,930.21,729.32
2018,12,2,13,0,942.0,60.0,1.8,10.1,522.0,941.75,738.11
2018,12,2,13,15,933.0,59.5,1.8,10.05,501.5,945.81,741.81
2018,12,2,13,30,924.0,59.0,1.8,10.0,481.0,946.03,743.09
2018,12,2,13,45,833.0,72.0,1.85,10.0,436.0,894.87,708.87
2018,12,2,14,0,742.0,85.0,1.9,10.0,391.0,834.92,668.28
2018,12,2,14,15,523.0,110.5,1.85,9.85,317.5,654.03,535.78
2018,12,2,14,30,304.0,136.0,1.8,9.7,244.0,465.0,388.55
2018,12,2,14,45,329.5,118.5,1.75,9.55,224.0,464.61,391.16
2018,12,2,15,0,355.0,101.0,1.7,9.4,204.0,482.28,405.95
2018,12,2,15,15,329.0,87.5,1.7,9.4,172.0,437.59,369.52
2018,12,2,15,30,303.0,74.0,1.7,9.4,140.0,392.61,332.02
2018,12,2,15,45,252.0,61.0,1.3,8.35,107.5,328.08,276.61
2018,12,2,16,0,201.0,48.0,0.9,7.3,75.0,266.03,221.33
2018,12,2,16,15,140.0,33.0,0.9,6.9,48.5,196.51,154.48
2018,12,2,16,30,79.0,18.0,0.9,6.5,22.0,94.49,2.67
2018,12,2,16,45,39.5,9.0,0.95,6.1,11.0,34.62,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,3,6,45,34.0,3.0,1.2,1.2,2.5,0.0,0.0
2018,12,3,7,0,68.0,6.0,1.2,1.2,5.0,0.0,0.0
2018,12,3,7,15,241.5,15.5,1.3,2.0,30.5,13.23,0.0
2018,12,3,7,30,415.0,25.0,1.4,2.8,56.0,22.96,12.16
2018,12,3,7,45,492.5,32.5,1.5,3.6,93.5,29.37,20.7
2018,12,3,8,0,570.0,40.0,1.6,4.4,131.0,42.91,26.77
2018,12,3,8,15,652.0,42.5,1.75,5.05,176.0,89.22,47.57
2018,12,3,8,30,734.0,45.0,1.9,5.7,221.0,145.41,87.76
2018,12,3,8,45,771.5,48.0,2.05,6.35,262.0,202.68,137.41
2018,12,3,9,0,809.0,51.0,2.2,7.0,303.0,263.75,193.2
2018,12,3,9,15,834.5,53.0,2.2,7.55,339.5,323.64,248.86
2018,12,3,9,30,860.0,55.0,2.2,8.1,376.0,384.51,304.44
2018,12,3,9,45,878.0,56.5,2.2,8.6,407.5,443.02,356.79
2018,12,3,10,0,896.0,58.0,2.2,9.1,439.0,501.8,407.62
2018,12,3,10,15,908.5,59.0,2.2,9.45,464.5,557.06,454.24
2018,12,3,10,30,921.0,60.0,2.2,9.8,490.0,611.43,498.65
2018,12,3,10,45,907.5,65.0,2.15,10.1,501.5,652.84,531.49
2018,12,3,11,0,894.0,70.0,2.1,10.4,513.0,690.67,560.6
2018,12,3,11,15,919.5,66.0,2.15,10.55,530.0,742.25,598.88
2018,12,3,11,30,945.0,62.0,2.2,10.7,547.0,792.72,635.22
2018,12,3,11,45,946.0,62.0,2.2,10.8,549.5,827.43,659.51
2018,12,3,12,0,947.0,62.0,2.2,10.9,552.0,858.98,681.59
2018,12,3,12,15,944.5,62.0,2.15,10.9,547.0,884.3,698.99
2018,12,3,12,30,942.0,62.0,2.1,10.9,542.0,906.05,713.94
2018,12,3,12,45,902.5,70.0,2.05,10.85,521.0,901.75,710.74
2018,12,3,13,0,863.0,78.0,2.0,10.8,500.0,902.27,711.4
2018,12,3,13,15,742.0,99.5,1.95,10.8,452.0,836.46,664.79
2018,12,3,13,30,621.0,121.0,1.9,10.8,404.0,759.11,609.74
2018,12,3,13,45,527.5,127.0,1.85,10.8,357.5,675.35,548.84
2018,12,3,14,0,434.0,133.0,1.8,10.8,311.0,599.2,491.93
2018,12,3,14,15,278.0,138.5,1.65,10.65,249.0,441.9,367.58
2018,12,3,14,30,122.0,144.0,1.5,10.5,187.0,290.05,242.38
2018,12,3,14,45,114.5,131.0,1.4,10.4,168.0,269.45,226.38
2018,12,3,15,0,107.0,118.0,1.3,10.3,149.0,248.87,209.43
2018,12,3,15,15,93.5,100.0,1.3,10.3,124.0,214.95,180.88
2018,12,3,15,30,80.0,82.0,1.3,10.3,99.0,180.85,151.59
2018,12,3,15,45,110.0,65.5,1.1,9.25,83.5,185.08,155.51
2018,12,3,16,0,140.0,49.0,0.9,8.2,68.0,202.2,168.08
2018,12,3,16,15,92.5,32.5,0.95,7.85,43.0,141.37,109.88
2018,12,3,16,30,45.0,16.0,1.0,7.5,18.0,65.39,0.0
2018,12,3,16,45,22.5,8.0,1.05,7.15,9.0,22.18,0.0
2018,12,3,17,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,4,7,15,1.5,3.5,2.5,4.65,3.5,2.99,0.0
2018,12,4,7,30,3.0,7.0,2.7,5.1,7.0,5.9,0.0
2018,12,4,7,45,1.5,7.5,2.9,5.55,7.5,6.16,0.0
2018,12,4,8,0,0.0,8.0,3.1,6.0,8.0,6.56,0.07
2018,12,4,8,15,0.0,9.5,3.25,6.6,9.5,7.8,1.21
2018,12,4,8,30,0.0,11.0,3.4,7.2,11.0,9.04,2.32
2018,12,4,8,45,0.0,15.0,3.55,7.75,15.0,12.34,5.23
2018,12,4,9,0,0.0,19.0,3.7,8.3,19.0,15.64,8.11
2018,12,4,9,15,0.0,46.5,3.95,8.95,46.5,38.44,28.0
2018,12,4,9,30,0.0,74.0,4.2,9.6,74.0,61.41,47.76
2018,12,4,9,45,0.0,90.5,4.45,10.2,90.5,75.5,59.65
2018,12,4,10,0,0.0,107.0,4.7,10.8,107.0,89.87,71.66
2018,12,4,10,15,0.0,108.0,4.75,11.15,108.0,90.81,72.22
2018,12,4,10,30,0.0,109.0,4.8,11.5,109.0,91.74,72.8
2018,12,4,10,45,0.0,114.5,4.9,11.8,114.5,96.7,76.81
2018,12,4,11,0,0.0,120.0,5.0,12.1,120.0,101.74,80.89
2018,12,4,11,15,0.0,123.5,4.8,12.15,123.5,105.05,83.58
2018,12,4,11,30,0.0,127.0,4.6,12.2,127.0,108.43,86.34
2018,12,4,11,45,2.5,136.0,4.45,12.2,137.5,119.03,95.28
2018,12,4,12,0,5.0,145.0,4.3,12.2,148.0,130.08,104.61
2018,12,4,12,15,10.0,164.0,3.75,11.95,169.5,153.69,124.55
2018,12,4,12,30,15.0,183.0,3.2,11.7,191.0,178.72,145.58
2018,12,4,12,45,13.5,177.5,2.7,11.4,184.5,173.24,141.11
2018,12,4,13,0,12.0,172.0,2.2,11.1,178.0,167.76,136.69
2018,12,4,13,15,10.0,163.5,2.15,11.0,168.5,158.6,129.23
2018,12,4,13,30,8.0,155.0,2.1,10.9,159.0,149.44,121.75
2018,12,4,13,45,5.0,134.5,2.1,10.75,137.0,126.21,102.41
2018,12,4,14,0,2.0,114.0,2.1,10.6,115.0,103.05,82.97
2018,12,4,14,15,1.0,95.0,2.15,10.45,95.5,83.48,66.48
2018,12,4,14,30,0.0,76.0,2.2,10.3,76.0,64.12,49.99
2018,12,4,14,45,0.5,76.5,2.25,10.15,76.5,66.23,51.96
2018,12,4,15,0,1.0,77.0,2.3,10.0,77.0,69.15,54.57
2018,12,4,15,15,0.5,70.0,2.3,10.0,70.0,63.38,49.53
2018,12,4,15,30,0.0,63.0,2.3,10.0,63.0,58.19,44.86
2018,12,4,15,45,0.0,49.5,2.35,9.1,49.5,45.24,33.48
2018,12,4,16,0,0.0,36.0,2.4,8.2,36.0,31.91,21.63
2018,12,4,16,15,7.0,23.5,2.5,8.0,24.0,28.91,17.96
2018,12,4,16,30,14.0,11.0,2.6,7.8,12.0,24.35,0.0
2018,12,4,16,45,7.0,5.5,2.75,7.6,6.0,9.47,0.0
2018,12,4,17,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.35,7.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.4,7.25,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,3.95,7.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.25,6.85,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.1,6.8,1.0,0.0,0.0
2018,12,5,7,15,0.0,7.0,2.2,7.05,7.0,5.97,0.0
2018,12,5,7,30,0.0,13.0,2.3,7.3,13.0,10.7,1.93
2018,12,5,7,45,11.0,24.5,2.4,7.5,26.0,20.56,12.45
2018,12,5,8,0,22.0,36.0,2.5,7.7,39.0,30.02,21.44
2018,12,5,8,15,13.5,48.0,2.55,7.95,50.0,40.76,29.44
2018,12,5,8,30,5.0,60.0,2.6,8.2,61.0,50.12,38.02
2018,12,5,8,45,43.0,85.0,2.65,8.4,98.0,79.72,62.19
2018,12,5,9,0,81.0,110.0,2.7,8.6,135.0,117.24,93.47
2018,12,5,9,15,68.5,117.5,2.7,8.85,140.5,122.65,98.94
2018,12,5,9,30,56.0,125.0,2.7,9.1,146.0,129.61,105.48
2018,12,5,9,45,79.0,130.5,2.7,9.3,162.5,148.4,121.51
2018,12,5,10,0,102.0,136.0,2.7,9.5,179.0,176.7,145.68
2018,12,5,10,15,92.5,146.0,2.65,9.65,186.5,188.37,155.65
2018,12,5,10,30,83.0,156.0,2.6,9.8,194.0,189.77,156.86
2018,12,5,10,45,41.5,146.0,2.55,9.95,165.0,158.69,130.24
2018,12,5,11,0,0.0,136.0,2.5,10.1,136.0,116.41,93.71
2018,12,5,11,15,0.0,119.0,2.45,10.2,119.0,100.96,80.64
2018,12,5,11,30,0.0,102.0,2.4,10.3,102.0,85.66,67.64
2018,12,5,11,45,0.0,106.5,2.35,10.4,106.5,89.78,71.1
2018,12,5,12,0,0.0,111.0,2.3,10.5,111.0,94.01,74.63
2018,12,5,12,15,4.0,129.0,2.3,10.55,131.0,114.46,92.02
2018,12,5,12,30,8.0,147.0,2.3,10.6,151.0,136.01,110.26
2018,12,5,12,45,32.0,167.0,2.25,10.6,182.5,192.62,158.41
2018,12,5,13,0,56.0,187.0,2.2,10.6,214.0,240.82,199.01
2018,12,5,13,15,70.0,167.5,2.15,10.5,200.0,233.48,193.84
2018,12,5,13,30,84.0,148.0,2.1,10.4,186.0,244.01,203.52
2018,12,5,13,45,57.5,150.0,2.05,10.3,175.5,207.16,172.37
2018,12,5,14,0,31.0,152.0,2.0,10.2,165.0,188.94,156.48
2018,12,5,14,15,21.5,131.0,1.95,10.0,139.5,142.31,117.39
2018,12,5,14,30,12.0,110.0,1.9,9.8,114.0,111.96,91.58
2018,12,5,14,45,9.5,96.5,1.8,9.65,99.5,96.75,78.69
2018,12,5,15,0,7.0,83.0,1.7,9.5,85.0,81.54,65.61
2018,12,5,15,15,3.5,60.0,1.7,9.5,61.0,54.4,41.97
2018,12,5,15,30,0.0,37.0,1.7,9.5,37.0,30.56,21.0
2018,12,5,15,45,0.0,29.5,1.55,8.9,29.5,24.34,15.48
2018,12,5,16,0,0.0,22.0,1.4,8.3,22.0,18.13,9.88
2018,12,5,16,15,2.5,15.0,1.4,8.05,15.0,14.24,5.96
2018,12,5,16,30,5.0,8.0,1.4,7.8,8.0,10.34,0.0
2018,12,5,16,45,2.5,4.0,1.4,7.55,4.0,5.12,0.0
2018,12,5,17,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,6,6,45,13.5,1.5,1.55,3.8,1.0,0.0,0.0
2018,12,6,7,0,27.0,3.0,1.6,3.8,2.0,0.0,0.0
2018,12,6,7,15,180.5,13.5,1.75,4.1,24.5,11.52,0.0
2018,12,6,7,30,334.0,24.0,1.9,4.4,47.0,20.15,8.06
2018,12,6,7,45,416.0,32.5,2.05,4.7,82.0,26.87,18.15
2018,12,6,8,0,498.0,41.0,2.2,5.0,117.0,37.08,28.08
2018,12,6,8,15,559.0,47.5,2.25,5.45,157.0,81.03,44.69
2018,12,6,8,30,620.0,54.0,2.3,5.9,197.0,132.32,81.69
2018,12,6,8,45,688.0,55.0,2.4,6.3,241.0,188.69,128.78
2018,12,6,9,0,756.0,56.0,2.5,6.7,285.0,250.48,183.7
2018,12,6,9,15,781.5,58.5,2.5,7.3,320.5,307.6,236.88
2018,12,6,9,30,807.0,61.0,2.5,7.9,356.0,366.57,290.9
2018,12,6,9,45,824.0,63.5,2.55,8.45,387.0,423.51,342.18
2018,12,6,10,0,841.0,66.0,2.6,9.0,418.0,480.8,392.16
2018,12,6,10,15,606.5,119.0,2.5,9.45,380.5,457.76,376.12
2018,12,6,10,30,372.0,172.0,2.4,9.9,343.0,392.21,323.76
2018,12,6,10,45,463.0,160.0,2.3,10.35,381.0,469.85,387.05
2018,12,6,11,0,554.0,148.0,2.2,10.8,419.0,542.77,444.78
2018,12,6,11,15,555.0,149.0,2.1,11.0,425.5,571.16,466.41
2018,12,6,11,30,556.0,150.0,2.0,11.2,432.0,597.85,486.6
2018,12,6,11,45,346.0,189.5,1.85,11.45,365.5,483.34,394.44
2018,12,6,12,0,136.0,229.0,1.7,11.7,299.0,355.94,289.87
2018,12,6,12,15,193.5,213.0,1.65,11.8,311.5,392.68,321.46
2018,12,6,12,30,251.0,197.0,1.6,11.9,324.0,449.47,367.23
2018,12,6,12,45,395.5,172.0,1.55,11.95,366.0,576.19,467.49
2018,12,6,13,0,540.0,147.0,1.5,12.0,408.0,687.06,552.17
2018,12,6,13,15,444.0,159.0,1.55,12.0,368.0,623.83,503.59
2018,12,6,13,30,348.0,171.0,1.6,12.0,328.0,536.5,437.44
2018,12,6,13,45,434.5,144.0,1.6,11.95,328.5,609.08,496.27
2018,12,6,14,0,521.0,117.0,1.6,11.9,329.0,658.18,534.47
2018,12,6,14,15,656.5,89.5,1.55,11.75,335.0,758.88,609.41
2018,12,6,14,30,792.0,62.0,1.5,11.6,341.0,837.28,665.75
2018,12,6,14,45,762.0,59.0,1.45,11.45,304.0,798.59,637.65
2018,12,6,15,0,732.0,56.0,1.4,11.3,267.0,757.54,608.47
2018,12,6,15,15,687.0,52.0,1.4,11.3,226.5,700.11,566.21
2018,12,6,15,30,642.0,48.0,1.4,11.3,186.0,641.61,521.27
2018,12,6,15,45,569.5,42.5,1.05,10.6,145.0,558.14,453.29
2018,12,6,16,0,497.0,37.0,0.7,9.9,104.0,487.15,391.55
2018,12,6,16,15,369.0,29.0,0.65,9.6,68.5,365.33,280.93
2018,12,6,16,30,241.0,21.0,0.6,9.3,33.0,226.54,0.0
2018,12,6,16,45,120.5,10.5,0.6,9.0,16.5,91.35,0.0
2018,12,6,17,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.45,4.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.35,4.65,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.3,4.6,2.0,0.0,0.0
2018,12,7,7,15,86.5,13.0,0.35,4.85,17.5,11.1,0.0
2018,12,7,7,30,150.0,23.0,0.4,5.1,33.0,17.88,5.78
2018,12,7,7,45,206.0,36.5,0.45,5.4,61.0,28.09,19.16
2018,12,7,8,0,262.0,50.0,0.5,5.7,89.0,39.6,30.32
2018,12,7,8,15,349.0,59.5,0.65,6.05,129.0,73.37,45.85
2018,12,7,8,30,436.0,69.0,0.8,6.4,169.0,120.25,79.37
2018,12,7,8,45,559.0,68.0,0.9,6.8,220.5,172.87,119.97
2018,12,7,9,0,682.0,67.0,1.0,7.2,272.0,239.52,175.46
2018,12,7,9,15,754.0,63.5,1.05,7.8,316.0,302.43,230.76
2018,12,7,9,30,826.0,60.0,1.1,8.4,360.0,370.89,290.44
2018,12,7,9,45,849.5,60.5,1.15,9.0,392.0,428.3,340.96
2018,12,7,10,0,873.0,61.0,1.2,9.6,424.0,487.1,391.01
2018,12,7,10,15,885.5,62.0,1.15,10.2,449.0,541.22,435.2
2018,12,7,10,30,898.0,63.0,1.1,10.8,474.0,594.53,477.02
2018,12,7,10,45,906.0,64.0,1.1,11.35,492.0,643.97,514.92
2018,12,7,11,0,914.0,65.0,1.1,11.9,510.0,691.69,550.35
2018,12,7,11,15,918.5,65.0,1.05,12.15,520.5,733.8,579.39
2018,12,7,11,30,923.0,65.0,1.0,12.4,531.0,773.43,605.53
2018,12,7,11,45,924.5,65.5,1.0,12.65,534.5,808.68,628.97
2018,12,7,12,0,926.0,66.0,1.0,12.9,538.0,840.92,650.23
2018,12,7,12,15,925.5,65.0,0.95,13.05,533.5,866.46,666.25
2018,12,7,12,30,925.0,64.0,0.9,13.2,529.0,888.58,679.97
2018,12,7,12,45,911.5,65.5,0.9,13.4,514.5,899.02,686.65
2018,12,7,13,0,898.0,67.0,0.9,13.6,500.0,905.57,691.02
2018,12,7,13,15,878.0,68.0,0.9,13.6,477.5,901.73,689.13
2018,12,7,13,30,858.0,69.0,0.9,13.6,455.0,903.98,691.64
2018,12,7,13,45,845.5,66.5,0.95,13.6,429.0,895.0,687.5
2018,12,7,14,0,833.0,64.0,1.0,13.6,403.0,882.47,681.12
2018,12,7,14,15,835.5,58.5,1.0,13.4,375.5,866.25,671.83
2018,12,7,14,30,838.0,53.0,1.0,13.2,348.0,856.4,666.85
2018,12,7,14,45,810.0,51.0,1.05,13.05,311.0,820.91,644.24
2018,12,7,15,0,782.0,49.0,1.1,12.9,274.0,792.16,625.82
2018,12,7,15,15,739.5,46.0,1.1,12.9,233.0,737.7,586.63
2018,12,7,15,30,697.0,43.0,1.1,12.9,192.0,682.06,544.86
2018,12,7,15,45,628.5,38.0,0.95,11.7,150.0,601.72,482.79
2018,12,7,16,0,560.0,33.0,0.8,10.5,108.0,522.57,417.67
2018,12,7,16,15,429.5,26.5,0.85,10.05,71.5,396.63,304.23
2018,12,7,16,30,299.0,20.0,0.9,9.6,35.0,268.26,0.32
2018,12,7,16,45,149.5,10.0,0.95,9.15,17.5,110.83,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,0.95,2.45,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,0.9,2.5,2.0,0.0,0.0
2018,12,8,7,15,145.0,12.5,0.95,3.15,20.0,10.67,0.0
2018,12,8,7,30,261.0,22.0,1.0,3.8,38.0,18.32,5.18
2018,12,8,7,45,390.0,31.0,1.0,4.45,77.0,25.6,16.92
2018,12,8,8,0,519.0,40.0,1.0,5.1,116.0,34.42,25.63
2018,12,8,8,15,594.0,44.0,1.05,5.75,158.0,80.44,43.46
2018,12,8,8,30,669.0,48.0,1.1,6.4,200.0,132.69,79.53
2018,12,8,8,45,680.0,56.5,1.15,7.0,235.5,185.79,125.61
2018,12,8,9,0,691.0,65.0,1.2,7.6,271.0,238.48,174.0
2018,12,8,9,15,776.0,59.5,1.25,8.35,318.0,303.73,230.98
2018,12,8,9,30,861.0,54.0,1.3,9.1,365.0,375.33,293.03
2018,12,8,9,45,879.0,56.0,1.35,9.85,397.0,434.26,344.87
2018,12,8,10,0,897.0,58.0,1.4,10.6,429.0,493.5,395.24
2018,12,8,10,15,909.0,59.5,1.4,11.0,454.5,549.08,441.29
2018,12,8,10,30,921.0,61.0,1.4,11.4,480.0,603.77,485.07
2018,12,8,10,45,928.5,62.0,1.4,11.8,498.5,653.96,524.04
2018,12,8,11,0,936.0,63.0,1.4,12.2,517.0,702.33,560.49
2018,12,8,11,15,939.0,63.5,1.35,12.4,527.5,744.88,590.18
2018,12,8,11,30,942.0,64.0,1.3,12.6,538.0,784.8,616.89
2018,12,8,11,45,942.5,64.0,1.25,12.75,541.0,819.35,639.61
2018,12,8,12,0,943.0,64.0,1.2,12.9,544.0,850.77,659.96
2018,12,8,12,15,939.5,64.5,1.15,13.0,539.0,876.2,676.21
2018,12,8,12,30,936.0,65.0,1.1,13.1,534.0,898.09,690.06
2018,12,8,12,45,928.5,65.5,1.1,13.15,521.5,912.86,700.11
2018,12,8,13,0,921.0,66.0,1.1,13.2,509.0,923.87,707.85
2018,12,8,13,15,910.5,65.0,1.05,13.15,489.0,926.39,709.44
2018,12,8,13,30,900.0,64.0,1.0,13.1,469.0,925.12,708.73
2018,12,8,13,45,885.5,62.5,0.95,13.05,442.0,915.78,702.73
2018,12,8,14,0,871.0,61.0,0.9,13.0,415.0,902.87,694.48
2018,12,8,14,15,850.0,60.0,0.8,12.8,382.5,881.32,679.82
2018,12,8,14,30,829.0,59.0,0.7,12.6,350.0,866.22,669.54
2018,12,8,14,45,798.5,56.0,0.6,12.45,312.0,826.91,642.05
2018,12,8,15,0,768.0,53.0,0.5,12.3,274.0,785.17,612.51
2018,12,8,15,15,723.5,50.0,0.5,12.3,233.0,729.13,573.17
2018,12,8,15,30,679.0,47.0,0.5,12.3,192.0,671.79,531.02
2018,12,8,15,45,595.5,42.0,0.4,11.35,149.0,579.13,460.67
2018,12,8,16,0,512.0,37.0,0.3,10.4,106.0,499.3,396.01
2018,12,8,16,15,368.0,29.0,0.35,10.05,69.0,364.9,278.32
2018,12,8,16,30,224.0,21.0,0.4,9.7,32.0,214.63,0.67
2018,12,8,16,45,112.0,10.5,0.45,9.3,16.0,85.67,0.0
2018,12,8,17,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,6,45,11.5,1.5,1.0,4.6,1.0,0.0,0.0
2018,12,9,7,0,23.0,3.0,1.0,4.6,2.0,0.0,0.0
2018,12,9,7,15,24.0,10.5,0.95,4.95,11.0,8.96,0.0
2018,12,9,7,30,25.0,18.0,0.9,5.3,20.0,14.7,2.13
2018,12,9,7,45,18.5,32.5,0.85,5.65,34.5,26.19,17.26
2018,12,9,8,0,12.0,47.0,0.8,6.0,49.0,37.61,28.38
2018,12,9,8,15,19.0,62.5,0.95,6.4,66.5,51.76,39.0
2018,12,9,8,30,26.0,78.0,1.1,6.8,84.0,67.5,52.4
2018,12,9,8,45,134.5,94.5,1.2,7.2,133.5,106.31,81.38
2018,12,9,9,0,243.0,111.0,1.3,7.6,183.0,160.55,124.67
2018,12,9,9,15,150.0,118.5,1.3,7.9,164.5,151.94,121.73
2018,12,9,9,30,57.0,126.0,1.3,8.2,146.0,130.55,106.29
2018,12,9,9,45,54.5,145.0,1.35,8.5,165.5,151.17,124.04
2018,12,9,10,0,52.0,164.0,1.4,8.8,185.0,172.1,141.62
2018,12,9,10,15,113.5,177.5,1.4,9.4,227.5,229.88,189.63
2018,12,9,10,30,175.0,191.0,1.4,10.0,270.0,286.73,236.29
2018,12,9,10,45,295.0,186.5,1.4,10.6,326.5,378.25,310.69
2018,12,9,11,0,415.0,182.0,1.4,11.2,383.0,482.32,392.76
2018,12,9,11,15,417.0,186.5,1.4,11.75,392.0,510.1,413.16
2018,12,9,11,30,419.0,191.0,1.4,12.3,401.0,536.78,432.95
2018,12,9,11,45,437.5,188.0,1.45,12.8,408.5,567.22,456.08
2018,12,9,12,0,456.0,185.0,1.5,13.3,416.0,597.13,478.55
2018,12,9,12,15,427.0,189.5,1.5,13.35,404.5,594.73,476.36
2018,12,9,12,30,398.0,194.0,1.5,13.4,393.0,571.45,459.21
2018,12,9,12,45,386.0,191.5,1.5,13.4,381.0,569.82,458.61
2018,12,9,13,0,374.0,189.0,1.5,13.4,369.0,566.31,456.41
2018,12,9,13,15,320.5,189.5,1.45,13.15,339.5,527.11,426.4
2018,12,9,13,30,267.0,190.0,1.4,12.9,310.0,485.82,394.65
2018,12,9,13,45,282.0,174.5,1.4,12.6,294.5,485.24,396.39
2018,12,9,14,0,297.0,159.0,1.4,12.3,279.0,483.19,396.69
2018,12,9,14,15,236.5,148.5,1.25,11.95,239.5,416.88,344.14
2018,12,9,14,30,176.0,138.0,1.1,11.6,200.0,331.02,275.58
2018,12,9,14,45,217.0,122.0,1.0,11.2,190.0,367.76,307.21
2018,12,9,15,0,258.0,106.0,0.9,10.8,180.0,382.99,320.63
2018,12,9,15,15,227.5,93.0,0.9,10.8,151.0,338.15,283.69
2018,12,9,15,30,197.0,80.0,0.9,10.8,122.0,293.93,246.6
2018,12,9,15,45,167.5,64.5,0.9,9.85,94.5,247.15,206.98
2018,12,9,16,0,138.0,49.0,0.9,8.9,67.0,201.31,166.46
2018,12,9,16,15,103.0,33.5,0.9,8.65,44.0,152.49,118.22
2018,12,9,16,30,68.0,18.0,0.9,8.4,21.0,86.87,0.0
2018,12,9,16,45,34.0,9.0,0.9,8.15,10.5,30.99,0.0
2018,12,9,17,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
