Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,22,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,20,7,15,27.0,7.0,0.55,6.85,8.0,5.97,0.0
2018,12,20,7,30,54.0,14.0,0.5,7.1,16.0,11.95,0.0
2018,12,20,7,45,105.5,29.5,0.5,7.3,40.0,23.03,12.88
2018,12,20,8,0,157.0,45.0,0.5,7.5,64.0,34.67,25.2
2018,12,20,8,15,244.5,56.0,0.6,7.9,99.0,55.52,35.99
2018,12,20,8,30,332.0,67.0,0.7,8.3,134.0,92.51,60.21
2018,12,20,8,45,352.5,79.0,0.8,8.7,164.0,129.86,90.81
2018,12,20,9,0,373.0,91.0,0.9,9.1,194.0,169.7,125.64
2018,12,20,9,15,330.5,111.0,0.9,9.45,211.5,201.14,156.06
2018,12,20,9,30,288.0,131.0,0.9,9.8,229.0,222.28,176.95
2018,12,20,9,45,309.0,141.5,0.9,10.15,255.5,259.63,209.18
2018,12,20,10,0,330.0,152.0,0.9,10.5,282.0,299.02,242.44
2018,12,20,10,15,331.0,163.0,0.9,10.85,301.0,330.75,268.95
2018,12,20,10,30,332.0,174.0,0.9,11.2,320.0,362.2,294.59
2018,12,20,10,45,361.5,178.0,0.95,11.6,343.0,403.14,327.5
2018,12,20,11,0,391.0,182.0,1.0,12.0,366.0,445.94,361.29
2018,12,20,11,15,439.0,176.0,1.05,12.15,387.5,506.08,408.24
2018,12,20,11,30,487.0,170.0,1.1,12.3,409.0,556.23,447.09
2018,12,20,11,45,472.0,174.5,1.2,12.45,408.0,571.32,458.75
2018,12,20,12,0,457.0,179.0,1.3,12.6,407.0,583.84,468.69
2018,12,20,12,15,332.0,199.0,1.25,12.65,364.0,503.85,406.2
2018,12,20,12,30,207.0,219.0,1.2,12.7,321.0,416.5,337.11
2018,12,20,12,45,190.5,213.0,1.15,12.75,305.5,403.09,327.17
2018,12,20,13,0,174.0,207.0,1.1,12.8,290.0,388.33,315.58
2018,12,20,13,15,141.0,197.5,1.05,12.75,263.0,353.06,287.56
2018,12,20,13,30,108.0,188.0,1.0,12.7,236.0,316.39,258.22
2018,12,20,13,45,116.0,181.5,0.95,12.6,230.5,320.5,262.43
2018,12,20,14,0,124.0,175.0,0.9,12.5,225.0,324.55,266.34
2018,12,20,14,15,89.5,155.0,0.8,12.2,189.5,251.74,207.6
2018,12,20,14,30,55.0,135.0,0.7,11.9,154.0,197.25,162.76
2018,12,20,14,45,70.0,126.0,0.6,11.55,148.0,203.66,169.24
2018,12,20,15,0,85.0,117.0,0.5,11.2,142.0,227.29,189.23
2018,12,20,15,15,63.0,100.5,0.5,11.2,117.5,172.29,143.03
2018,12,20,15,30,41.0,84.0,0.5,11.2,93.0,134.83,110.88
2018,12,20,15,45,28.5,67.5,0.65,10.35,73.0,105.83,85.88
2018,12,20,16,0,16.0,51.0,0.8,9.5,53.0,76.84,60.23
2018,12,20,16,15,8.5,34.5,0.8,9.3,35.5,43.59,30.42
2018,12,20,16,30,1.0,18.0,0.8,9.1,18.0,16.58,1.6
2018,12,20,16,45,0.5,9.0,0.75,8.9,9.0,8.03,0.0
2018,12,20,17,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,8.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,7.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,7.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.35,7.45,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,7.35,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.3,7.25,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.3,7.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,7.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.35,7.05,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,6.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,21,7,15,2.0,4.5,0.95,7.15,4.5,3.84,0.0
2018,12,21,7,30,4.0,9.0,1.0,7.6,9.0,7.68,0.0
2018,12,21,7,45,157.0,22.5,1.05,8.05,41.5,17.47,8.2
2018,12,21,8,0,310.0,36.0,1.1,8.5,74.0,29.28,20.26
2018,12,21,8,15,491.5,37.5,1.25,8.95,124.5,51.72,26.55
2018,12,21,8,30,673.0,39.0,1.4,9.4,175.0,106.47,57.42
2018,12,21,8,45,719.5,42.0,1.55,9.85,215.5,159.99,99.68
2018,12,21,9,0,766.0,45.0,1.7,10.3,256.0,219.35,151.58
2018,12,21,9,15,796.0,47.5,1.85,10.7,293.0,276.95,204.47
2018,12,21,9,30,826.0,50.0,2.0,11.1,330.0,336.93,259.36
2018,12,21,9,45,846.5,51.5,2.2,11.5,362.5,394.22,311.46
2018,12,21,10,0,867.0,53.0,2.4,11.9,395.0,452.23,362.87
2018,12,21,10,15,881.0,54.5,2.3,12.15,421.5,507.44,410.06
2018,12,21,10,30,895.0,56.0,2.2,12.4,448.0,562.13,455.19
2018,12,21,10,45,904.5,57.0,2.15,12.7,468.0,612.79,495.83
2018,12,21,11,0,914.0,58.0,2.1,13.0,488.0,661.97,534.08
2018,12,21,11,15,920.0,59.0,2.15,13.25,501.0,707.03,568.39
2018,12,21,11,30,926.0,60.0,2.2,13.5,514.0,749.88,598.96
2018,12,21,11,45,876.0,71.5,2.25,13.75,504.5,760.52,605.88
2018,12,21,12,0,826.0,83.0,2.3,14.0,495.0,772.34,614.08
2018,12,21,12,15,476.5,138.0,2.35,14.05,375.5,570.39,462.27
2018,12,21,12,30,127.0,193.0,2.4,14.1,256.0,317.17,258.42
2018,12,21,12,45,82.0,187.5,2.45,14.15,228.0,259.9,212.41
2018,12,21,13,0,37.0,182.0,2.5,14.2,200.0,217.45,176.72
2018,12,21,13,15,41.5,174.5,2.5,14.1,194.0,215.72,175.93
2018,12,21,13,30,46.0,167.0,2.5,14.0,188.0,214.03,175.1
2018,12,21,13,45,33.0,145.0,2.5,13.85,159.5,177.99,145.39
2018,12,21,14,0,20.0,123.0,2.5,13.7,131.0,129.42,104.89
2018,12,21,14,15,277.0,107.5,2.55,13.5,206.0,419.65,351.74
2018,12,21,14,30,534.0,92.0,2.6,13.3,281.0,644.73,530.6
2018,12,21,14,45,360.5,98.0,2.65,13.05,220.0,484.27,404.26
2018,12,21,15,0,187.0,104.0,2.7,12.8,159.0,316.22,266.14
2018,12,21,15,15,136.0,95.0,2.7,12.8,132.0,243.14,205.01
2018,12,21,15,30,85.0,86.0,2.7,12.8,105.0,191.14,159.6
2018,12,21,15,45,68.5,69.5,2.0,11.55,82.5,157.14,130.19
2018,12,21,16,0,52.0,53.0,1.3,10.3,60.0,123.33,100.17
2018,12,21,16,15,35.5,36.5,1.25,9.75,40.5,75.96,57.69
2018,12,21,16,30,19.0,20.0,1.2,9.2,21.0,36.91,12.23
2018,12,21,16,45,12.0,10.0,1.15,8.65,10.5,16.89,0.0
2018,12,21,17,0,5.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,21,17,15,2.5,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,4.4,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.65,4.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,12,22,7,15,117.0,9.0,0.65,5.05,13.0,7.68,0.0
2018,12,22,7,30,234.0,18.0,0.7,5.5,26.0,15.36,0.0
2018,12,22,7,45,384.0,25.5,0.7,5.95,61.5,21.34,11.21
2018,12,22,8,0,534.0,33.0,0.7,6.4,97.0,29.95,21.05
2018,12,22,8,15,610.0,37.5,0.85,6.9,138.5,57.6,29.47
2018,12,22,8,30,686.0,42.0,1.0,7.4,180.0,109.13,59.73
2018,12,22,8,45,715.5,47.0,1.15,7.9,218.0,162.58,102.59
2018,12,22,9,0,745.0,52.0,1.3,8.4,256.0,219.11,152.79
2018,12,22,9,15,683.0,67.5,1.4,8.9,274.5,261.97,196.17
2018,12,22,9,30,621.0,83.0,1.5,9.4,293.0,298.51,233.1
2018,12,22,9,45,598.0,95.5,1.65,9.85,313.5,339.8,271.61
2018,12,22,10,0,575.0,108.0,1.8,10.3,334.0,377.75,305.97
2018,12,22,10,15,637.0,102.0,1.8,10.6,368.0,436.9,355.66
2018,12,22,10,30,699.0,96.0,1.8,10.9,402.0,500.32,407.63
2018,12,22,10,45,751.0,90.5,1.8,11.25,432.0,562.08,457.04
2018,12,22,11,0,803.0,85.0,1.8,11.6,462.0,624.62,505.92
2018,12,22,11,15,860.5,76.0,1.55,11.75,489.5,690.33,554.56
2018,12,22,11,30,918.0,67.0,1.3,11.9,517.0,751.35,595.79
2018,12,22,11,45,917.5,67.5,1.05,12.05,521.0,786.16,616.18
2018,12,22,12,0,917.0,68.0,0.8,12.2,525.0,817.94,633.68
2018,12,22,12,15,910.5,69.0,0.85,12.2,521.0,842.28,650.87
2018,12,22,12,30,904.0,70.0,0.9,12.2,517.0,863.07,665.85
2018,12,22,12,45,841.0,81.5,0.95,12.2,490.5,853.37,660.09
2018,12,22,13,0,778.0,93.0,1.0,12.2,464.0,828.88,644.59
2018,12,22,13,15,684.5,108.5,1.05,12.15,426.5,783.19,614.36
2018,12,22,13,30,591.0,124.0,1.1,12.1,389.0,725.56,575.28
2018,12,22,13,45,530.5,128.5,1.15,12.1,356.5,673.45,539.37
2018,12,22,14,0,470.0,133.0,1.2,12.1,324.0,627.85,507.45
2018,12,22,14,15,424.5,129.0,1.2,11.95,292.0,583.31,474.94
2018,12,22,14,30,379.0,125.0,1.2,11.8,260.0,537.31,440.61
2018,12,22,14,45,323.5,117.5,1.2,11.65,224.5,456.58,378.79
2018,12,22,15,0,268.0,110.0,1.2,11.5,189.0,397.4,331.95
2018,12,22,15,15,197.5,97.0,1.2,11.5,150.5,317.74,266.58
2018,12,22,15,30,127.0,84.0,1.2,11.5,112.0,223.15,187.23
2018,12,22,15,45,107.0,67.5,1.0,10.35,88.0,184.87,154.7
2018,12,22,16,0,87.0,51.0,0.8,9.2,64.0,146.68,121.02
2018,12,22,16,15,71.0,36.0,0.85,8.75,44.0,114.76,90.62
2018,12,22,16,30,55.0,21.0,0.9,8.3,24.0,85.45,39.1
2018,12,22,16,45,39.0,12.0,0.95,7.85,13.0,37.45,0.0
2018,12,22,17,0,23.0,3.0,1.0,7.4,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.0,7.25,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,6.2,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.45,6.1,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,23,7,15,23.0,6.5,0.9,3.95,7.5,0.0,0.0
2018,12,23,7,30,46.0,13.0,0.9,4.4,15.0,11.1,0.0
2018,12,23,7,45,73.0,28.0,0.85,4.8,35.0,21.84,11.46
2018,12,23,8,0,100.0,43.0,0.8,5.2,55.0,33.02,23.85
2018,12,23,8,15,127.0,59.0,0.85,5.7,80.5,51.35,36.12
2018,12,23,8,30,154.0,75.0,0.9,6.2,106.0,77.8,55.84
2018,12,23,8,45,150.0,88.5,0.95,6.7,124.0,99.12,74.21
2018,12,23,9,0,146.0,102.0,1.0,7.2,142.0,120.87,93.84
2018,12,23,9,15,94.5,104.5,1.1,7.8,132.0,119.39,95.22
2018,12,23,9,30,43.0,107.0,1.2,8.4,122.0,107.09,86.42
2018,12,23,9,45,198.5,127.0,1.35,9.0,204.0,200.68,163.68
2018,12,23,10,0,354.0,147.0,1.5,9.6,286.0,302.79,247.51
2018,12,23,10,15,485.5,131.0,1.5,10.05,335.5,383.5,313.49
2018,12,23,10,30,617.0,115.0,1.5,10.5,385.0,473.48,385.98
2018,12,23,10,45,559.5,135.5,1.55,10.95,388.5,487.28,397.22
2018,12,23,11,0,502.0,156.0,1.6,11.4,392.0,500.79,407.79
2018,12,23,11,15,638.0,125.5,1.7,11.75,433.0,593.88,481.7
2018,12,23,11,30,774.0,95.0,1.8,12.1,474.0,684.33,551.79
2018,12,23,11,45,796.5,90.5,1.9,12.4,484.0,727.14,582.42
2018,12,23,12,0,819.0,86.0,2.0,12.7,494.0,768.54,612.27
2018,12,23,12,15,852.0,75.5,2.1,12.85,498.5,809.44,641.98
2018,12,23,12,30,885.0,65.0,2.2,13.0,503.0,839.91,664.15
2018,12,23,12,45,852.0,72.0,2.3,13.15,486.5,841.49,665.82
2018,12,23,13,0,819.0,79.0,2.4,13.3,470.0,847.87,671.37
2018,12,23,13,15,743.0,94.0,2.45,13.3,439.0,817.4,650.4
2018,12,23,13,30,667.0,109.0,2.5,13.3,408.0,777.39,622.65
2018,12,23,13,45,694.0,96.0,2.5,13.3,392.5,792.98,635.34
2018,12,23,14,0,721.0,83.0,2.5,13.3,377.0,804.98,644.99
2018,12,23,14,15,709.0,79.0,2.4,13.0,350.0,789.89,634.86
2018,12,23,14,30,697.0,75.0,2.3,12.7,323.0,771.91,622.75
2018,12,23,14,45,681.0,68.0,2.2,12.45,290.0,743.37,602.44
2018,12,23,15,0,665.0,61.0,2.1,12.2,257.0,712.31,579.8
2018,12,23,15,15,670.5,52.5,2.1,12.2,226.0,689.39,562.58
2018,12,23,15,30,676.0,44.0,2.1,12.2,195.0,670.04,546.71
2018,12,23,15,45,579.5,41.5,1.6,10.65,152.0,570.9,467.83
2018,12,23,16,0,483.0,39.0,1.1,9.1,109.0,483.77,395.21
2018,12,23,16,15,390.5,31.0,1.1,8.6,75.5,388.85,311.01
2018,12,23,16,30,298.0,23.0,1.1,8.1,42.0,283.04,149.83
2018,12,23,16,45,164.5,13.0,1.1,7.65,22.0,126.07,0.0
2018,12,23,17,0,31.0,3.0,1.1,7.2,2.0,0.0,0.0
2018,12,23,17,15,15.5,1.5,1.1,7.05,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,6.15,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.45,6.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,24,7,15,56.5,5.5,0.6,6.65,7.5,0.0,0.0
2018,12,24,7,30,113.0,11.0,0.6,7.2,15.0,9.39,0.0
2018,12,24,7,45,299.0,21.5,0.6,7.75,52.0,17.65,7.89
2018,12,24,8,0,485.0,32.0,0.6,8.3,89.0,28.88,19.88
2018,12,24,8,15,560.5,37.0,0.6,8.85,128.5,52.73,27.39
2018,12,24,8,30,636.0,42.0,0.6,9.4,168.0,101.38,55.11
2018,12,24,8,45,419.0,57.5,0.55,9.95,148.0,120.91,79.58
2018,12,24,9,0,202.0,73.0,0.5,10.5,128.0,110.04,81.05
2018,12,24,9,15,124.5,98.5,0.8,11.0,134.0,122.12,95.37
2018,12,24,9,30,47.0,124.0,1.1,11.5,140.0,123.57,99.19
2018,12,24,9,45,46.0,140.0,1.4,12.0,157.0,141.54,114.43
2018,12,24,10,0,45.0,156.0,1.7,12.5,174.0,159.81,129.65
2018,12,24,10,15,28.0,148.5,1.9,12.65,160.0,147.52,119.44
2018,12,24,10,30,11.0,141.0,2.1,12.8,146.0,126.91,102.06
2018,12,24,10,45,6.0,134.0,2.3,12.95,136.5,118.21,94.64
2018,12,24,11,0,1.0,127.0,2.5,13.1,127.0,108.99,86.71
2018,12,24,11,15,27.5,160.5,2.6,13.2,173.5,168.04,136.37
2018,12,24,11,30,54.0,194.0,2.7,13.3,220.0,224.96,183.57
2018,12,24,11,45,36.5,170.0,2.85,13.35,187.5,189.18,153.79
2018,12,24,12,0,19.0,146.0,3.0,13.4,155.0,142.27,114.67
2018,12,24,12,15,9.5,124.0,3.05,13.25,128.5,114.28,91.23
2018,12,24,12,30,0.0,102.0,3.1,13.1,102.0,86.09,67.36
2018,12,24,12,45,0.0,93.5,3.2,12.95,93.5,78.39,60.98
2018,12,24,13,0,0.0,85.0,3.3,12.8,85.0,70.7,54.58
2018,12,24,13,15,0.0,78.5,3.25,12.55,78.5,65.16,50.0
2018,12,24,13,30,0.0,72.0,3.2,12.3,72.0,59.72,45.5
2018,12,24,13,45,0.0,76.5,3.15,12.05,76.5,63.48,48.82
2018,12,24,14,0,0.0,81.0,3.1,11.8,81.0,67.79,52.65
2018,12,24,14,15,13.5,75.0,3.0,11.6,80.0,81.82,65.45
2018,12,24,14,30,27.0,69.0,2.9,11.4,79.0,88.42,71.89
2018,12,24,14,45,13.5,59.0,2.8,11.2,64.0,65.9,52.07
2018,12,24,15,0,0.0,49.0,2.7,11.0,49.0,40.52,29.59
2018,12,24,15,15,0.0,38.5,2.7,11.0,38.5,31.79,22.02
2018,12,24,15,30,0.0,28.0,2.7,11.0,28.0,23.08,14.41
2018,12,24,15,45,34.0,23.0,2.35,10.5,28.0,54.19,42.61
2018,12,24,16,0,68.0,18.0,2.0,10.0,28.0,84.88,69.31
2018,12,24,16,15,34.0,12.0,2.0,9.85,17.0,48.95,36.09
2018,12,24,16,30,0.0,6.0,2.0,9.7,6.0,4.92,0.0
2018,12,24,16,45,0.0,3.0,2.05,9.6,3.0,2.56,0.0
2018,12,24,17,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.65,7.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.1,3.15,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,12,25,7,15,97.5,8.5,2.6,3.7,11.5,0.0,0.0
2018,12,25,7,30,195.0,17.0,2.8,3.9,23.0,14.51,0.0
2018,12,25,7,45,343.0,25.5,2.95,4.1,57.0,21.34,10.67
2018,12,25,8,0,491.0,34.0,3.1,4.3,91.0,28.28,19.59
2018,12,25,8,15,571.0,38.5,3.2,4.65,131.5,53.27,28.67
2018,12,25,8,30,651.0,43.0,3.3,5.0,172.0,102.38,56.59
2018,12,25,8,45,640.0,52.0,3.4,5.35,202.0,151.04,97.3
2018,12,25,9,0,629.0,61.0,3.5,5.7,232.0,196.67,140.23
2018,12,25,9,15,699.0,62.5,3.65,6.2,277.0,258.47,195.62
2018,12,25,9,30,769.0,64.0,3.8,6.7,322.0,326.08,256.65
2018,12,25,9,45,807.0,63.5,3.95,7.2,358.0,386.03,311.67
2018,12,25,10,0,845.0,63.0,4.1,7.7,394.0,448.62,367.89
2018,12,25,10,15,861.5,64.0,4.2,8.1,421.0,502.25,415.74
2018,12,25,10,30,878.0,65.0,4.3,8.5,448.0,557.19,463.32
2018,12,25,10,45,890.0,66.0,4.4,8.9,469.0,608.97,507.13
2018,12,25,11,0,902.0,67.0,4.5,9.3,490.0,659.56,548.94
2018,12,25,11,15,908.5,67.0,4.55,9.55,503.0,703.81,584.98
2018,12,25,11,30,915.0,67.0,4.6,9.8,516.0,745.88,616.7
2018,12,25,11,45,918.5,67.5,4.7,10.0,522.0,783.92,645.46
2018,12,25,12,0,922.0,68.0,4.8,10.2,528.0,819.21,672.09
2018,12,25,12,15,922.5,68.0,4.85,10.3,526.5,848.51,694.15
2018,12,25,12,30,923.0,68.0,4.9,10.4,525.0,874.59,713.87
2018,12,25,12,45,919.0,67.5,5.0,10.45,515.0,892.79,728.28
2018,12,25,13,0,915.0,67.0,5.1,10.5,505.0,907.4,740.21
2018,12,25,13,15,909.0,65.5,5.1,10.5,488.0,915.26,746.75
2018,12,25,13,30,903.0,64.0,5.1,10.5,471.0,919.41,750.72
2018,12,25,13,45,893.5,62.5,5.1,10.5,447.5,916.7,749.72
2018,12,25,14,0,884.0,61.0,5.1,10.5,424.0,910.38,746.16
2018,12,25,14,15,867.0,59.5,5.0,10.3,393.5,893.69,734.71
2018,12,25,14,30,850.0,58.0,4.9,10.1,363.0,873.76,720.77
2018,12,25,14,45,825.0,55.5,4.8,9.95,327.0,851.39,704.6
2018,12,25,15,0,800.0,53.0,4.7,9.8,291.0,816.61,678.41
2018,12,25,15,15,760.5,49.5,4.7,9.8,250.5,765.26,638.71
2018,12,25,15,30,721.0,46.0,4.7,9.8,210.0,712.33,596.16
2018,12,25,15,45,658.0,41.5,3.9,8.75,168.0,637.36,532.73
2018,12,25,16,0,595.0,37.0,3.1,7.7,126.0,562.64,467.53
2018,12,25,16,15,485.0,30.5,2.85,7.1,87.5,450.32,366.92
2018,12,25,16,30,375.0,24.0,2.6,6.5,49.0,343.68,206.44
2018,12,25,16,45,203.0,14.0,2.4,5.95,26.0,154.36,0.0
2018,12,25,17,0,31.0,4.0,2.2,5.4,3.0,0.0,0.0
2018,12,25,17,15,15.5,2.0,2.1,5.1,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.55,2.45,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,7,15,68.0,7.0,1.4,2.95,9.0,0.0,0.0
2018,12,26,7,30,136.0,14.0,1.5,3.5,18.0,11.95,0.0
2018,12,26,7,45,151.0,25.5,1.55,4.0,37.0,19.76,9.3
2018,12,26,8,0,166.0,37.0,1.6,4.5,56.0,28.28,19.58
2018,12,26,8,15,252.5,49.0,1.75,5.1,92.0,46.56,29.86
2018,12,26,8,30,339.0,61.0,1.9,5.7,128.0,83.49,53.28
2018,12,26,8,45,367.5,74.5,2.0,6.3,161.5,123.41,85.4
2018,12,26,9,0,396.0,88.0,2.1,6.9,195.0,166.86,123.23
2018,12,26,9,15,557.0,79.0,2.3,7.45,253.0,232.91,177.06
2018,12,26,9,30,718.0,70.0,2.5,8.0,311.0,313.62,245.15
2018,12,26,9,45,747.5,72.0,2.7,8.5,344.5,370.11,296.48
2018,12,26,10,0,777.0,74.0,2.9,9.0,378.0,428.57,348.46
2018,12,26,10,15,460.5,112.5,3.05,9.3,296.0,350.07,289.45
2018,12,26,10,30,144.0,151.0,3.2,9.6,214.0,223.79,185.7
2018,12,26,10,45,175.5,173.0,3.35,9.85,253.0,273.58,227.96
2018,12,26,11,0,207.0,195.0,3.5,10.1,292.0,326.86,272.21
2018,12,26,11,15,430.5,160.5,3.6,10.25,369.5,480.07,399.74
2018,12,26,11,30,654.0,126.0,3.7,10.4,447.0,632.42,522.97
2018,12,26,11,45,773.5,100.5,3.75,10.55,484.0,721.83,592.7
2018,12,26,12,0,893.0,75.0,3.8,10.7,521.0,804.05,654.06
2018,12,26,12,15,911.5,70.5,3.75,10.7,524.0,841.93,681.46
2018,12,26,12,30,930.0,66.0,3.7,10.7,527.0,877.36,707.27
2018,12,26,12,45,923.5,66.0,3.65,10.7,516.5,894.28,719.47
2018,12,26,13,0,917.0,66.0,3.6,10.7,506.0,907.51,729.24
2018,12,26,13,15,909.0,65.5,3.55,10.65,489.0,915.03,735.15
2018,12,26,13,30,901.0,65.0,3.5,10.6,472.0,918.84,738.57
2018,12,26,13,45,888.5,64.0,3.4,10.5,447.5,914.19,735.78
2018,12,26,14,0,876.0,63.0,3.3,10.4,423.0,905.95,730.54
2018,12,26,14,15,858.0,61.0,3.2,10.2,392.5,887.79,718.34
2018,12,26,14,30,840.0,59.0,3.1,10.0,362.0,875.99,710.82
2018,12,26,14,45,813.0,57.0,2.95,9.75,326.0,843.05,687.13
2018,12,26,15,0,786.0,55.0,2.8,9.5,290.0,807.37,660.99
2018,12,26,15,15,746.0,51.0,2.8,9.5,249.5,755.17,621.81
2018,12,26,15,30,706.0,47.0,2.8,9.5,209.0,701.43,579.86
2018,12,26,15,45,639.5,43.5,2.1,8.05,167.5,624.98,517.3
2018,12,26,16,0,573.0,40.0,1.4,6.6,126.0,548.22,451.11
2018,12,26,16,15,458.0,33.0,1.35,6.2,87.5,444.67,360.09
2018,12,26,16,30,343.0,26.0,1.3,5.8,49.0,322.73,201.84
2018,12,26,16,45,184.5,15.0,1.25,5.4,26.0,142.48,0.0
2018,12,26,17,0,26.0,4.0,1.2,5.0,3.0,0.0,0.0
2018,12,26,17,15,13.0,2.0,1.2,4.8,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.75,5.25,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.75,5.1,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.7,4.95,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.6,4.55,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.55,3.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.65,2.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,27,7,15,109.0,7.5,2.9,2.7,11.0,0.0,0.0
2018,12,27,7,30,218.0,15.0,3.0,3.0,22.0,12.8,0.0
2018,12,27,7,45,393.5,22.0,3.1,3.3,58.0,20.01,9.32
2018,12,27,8,0,569.0,29.0,3.2,3.6,94.0,26.38,17.91
2018,12,27,8,15,645.0,33.0,3.45,4.2,136.0,48.01,23.99
2018,12,27,8,30,721.0,37.0,3.7,4.8,178.0,102.03,53.86
2018,12,27,8,45,767.0,40.0,3.9,5.35,220.0,157.72,97.23
2018,12,27,9,0,813.0,43.0,4.1,5.9,262.0,218.18,150.85
2018,12,27,9,15,841.0,45.5,4.35,6.45,300.5,277.84,207.13
2018,12,27,9,30,869.0,48.0,4.6,7.0,339.0,339.66,265.65
2018,12,27,9,45,888.5,50.0,4.85,7.5,373.0,399.57,322.1
2018,12,27,10,0,908.0,52.0,5.1,8.0,407.0,460.1,377.81
2018,12,27,10,15,923.5,53.5,5.25,8.3,435.5,518.45,430.46
2018,12,27,10,30,939.0,55.0,5.4,8.6,464.0,576.4,481.41
2018,12,27,10,45,949.0,55.5,5.6,8.95,485.0,629.27,527.09
2018,12,27,11,0,959.0,56.0,5.8,9.3,506.0,680.62,570.52
2018,12,27,11,15,964.5,56.0,5.85,9.4,519.0,726.54,608.43
2018,12,27,11,30,970.0,56.0,5.9,9.5,532.0,770.06,641.95
2018,12,27,11,45,972.5,56.0,6.0,9.65,538.0,808.72,671.63
2018,12,27,12,0,975.0,56.0,6.1,9.8,544.0,844.37,698.95
2018,12,27,12,15,975.0,56.0,6.1,9.8,542.5,874.81,722.23
2018,12,27,12,30,975.0,56.0,6.1,9.8,541.0,901.83,742.95
2018,12,27,12,45,972.5,55.5,6.15,9.8,531.5,922.47,759.19
2018,12,27,13,0,970.0,55.0,6.2,9.8,522.0,939.38,772.8
2018,12,27,13,15,963.5,55.0,6.15,9.7,505.0,949.61,781.24
2018,12,27,13,30,957.0,55.0,6.1,9.6,488.0,955.98,786.96
2018,12,27,13,45,946.0,54.0,6.05,9.5,463.5,952.97,785.75
2018,12,27,14,0,935.0,53.0,6.0,9.4,439.0,946.15,781.8
2018,12,27,14,15,917.5,51.5,5.9,9.2,407.5,928.92,769.97
2018,12,27,14,30,900.0,50.0,5.8,9.0,376.0,908.24,755.44
2018,12,27,14,45,874.0,48.5,5.7,8.75,339.0,876.66,732.39
2018,12,27,15,0,848.0,47.0,5.6,8.5,302.0,842.44,706.76
2018,12,27,15,15,811.0,44.0,5.6,8.5,261.0,793.93,668.8
2018,12,27,15,30,774.0,41.0,5.6,8.5,220.0,744.07,628.23
2018,12,27,15,45,714.5,37.5,4.95,7.55,177.0,680.71,574.15
2018,12,27,16,0,655.0,34.0,4.3,6.6,134.0,609.44,510.72
2018,12,27,16,15,550.0,28.5,4.1,6.1,94.0,501.16,412.61
2018,12,27,16,30,445.0,23.0,3.9,5.6,54.0,386.87,254.6
2018,12,27,16,45,243.5,13.5,3.75,5.05,28.5,183.0,0.0
2018,12,27,17,0,42.0,4.0,3.6,4.5,3.0,0.0,0.0
2018,12,27,17,15,21.0,2.0,3.55,4.3,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.45,3.9,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.4,3.35,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.4,3.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.4,2.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,2.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.35,2.75,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.25,2.45,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.05,2.1,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,1.65,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,1.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.45,1.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,0.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,0.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.35,0.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.2,0.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.2,-0.45,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.2,-0.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.05,-1.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.0,-1.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.95,-1.4,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.85,-1.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.75,-1.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,12,28,7,15,117.0,7.5,1.8,-1.1,11.0,0.0,0.0
2018,12,28,7,30,234.0,15.0,1.9,-0.3,22.0,12.8,0.0
2018,12,28,7,45,413.0,21.5,2.0,0.55,59.0,19.58,8.99
2018,12,28,8,0,592.0,28.0,2.1,1.4,96.0,25.53,17.33
2018,12,28,8,15,666.5,32.5,2.25,2.05,139.0,46.8,23.54
2018,12,28,8,30,741.0,37.0,2.4,2.7,182.0,102.34,53.98
2018,12,28,8,45,756.0,43.0,2.55,3.4,219.5,156.04,96.79
2018,12,28,9,0,771.0,49.0,2.7,4.1,257.0,212.68,148.27
2018,12,28,9,15,830.5,47.5,2.75,4.7,300.5,275.47,205.67
2018,12,28,9,30,890.0,46.0,2.8,5.3,344.0,342.88,267.59
2018,12,28,9,45,910.5,47.0,2.85,5.9,378.0,403.26,323.78
2018,12,28,10,0,931.0,48.0,2.9,6.5,412.0,464.3,378.93
2018,12,28,10,15,944.5,49.0,2.8,6.8,440.0,522.28,429.97
2018,12,28,10,30,958.0,50.0,2.7,7.1,468.0,579.6,478.67
2018,12,28,10,45,967.0,50.5,2.65,7.4,489.0,632.76,522.63
2018,12,28,11,0,976.0,51.0,2.6,7.7,510.0,684.27,563.92
2018,12,28,11,15,981.5,51.5,2.65,7.95,523.5,731.52,600.87
2018,12,28,11,30,987.0,52.0,2.7,8.2,537.0,776.34,633.54
2018,12,28,11,45,989.0,52.0,2.7,8.4,543.0,815.26,661.35
2018,12,28,12,0,991.0,52.0,2.7,8.6,549.0,851.09,686.75
2018,12,28,12,15,986.5,54.0,2.75,8.7,547.0,880.98,708.38
2018,12,28,12,30,982.0,56.0,2.8,8.8,545.0,907.22,727.46
2018,12,28,12,45,973.0,58.0,2.85,8.9,535.0,925.85,741.17
2018,12,28,13,0,964.0,60.0,2.9,9.0,525.0,940.57,752.29
2018,12,28,13,15,956.5,59.5,2.9,8.95,507.5,949.35,759.33
2018,12,28,13,30,949.0,59.0,2.9,8.9,490.0,954.26,763.82
2018,12,28,13,45,937.5,57.5,2.85,8.9,465.0,950.25,761.52
2018,12,28,14,0,926.0,56.0,2.8,8.9,440.0,942.43,756.67
2018,12,28,14,15,909.5,54.0,2.65,8.7,408.5,925.59,745.03
2018,12,28,14,30,893.0,52.0,2.5,8.5,377.0,905.29,730.85
2018,12,28,14,45,868.5,50.5,2.4,8.25,340.5,875.29,709.96
2018,12,28,15,0,844.0,49.0,2.3,8.0,304.0,842.62,686.64
2018,12,28,15,15,807.0,46.0,2.3,8.0,263.0,794.32,651.02
2018,12,28,15,30,770.0,43.0,2.3,8.0,222.0,752.39,618.69
2018,12,28,15,45,711.5,39.5,1.75,6.25,179.5,681.71,561.87
2018,12,28,16,0,653.0,36.0,1.2,4.5,137.0,610.93,501.41
2018,12,28,16,15,548.0,30.0,1.25,3.95,96.5,501.64,407.81
2018,12,28,16,30,443.0,24.0,1.3,3.4,56.0,387.37,261.79
2018,12,28,16,45,242.0,14.0,1.3,2.9,29.5,182.72,0.0
2018,12,28,17,0,41.0,4.0,1.3,2.4,3.0,0.0,0.0
2018,12,28,17,15,20.5,2.0,1.3,2.35,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.65,2.65,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.55,2.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.55,2.85,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,2.65,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,2.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.65,1.85,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,7,15,83.0,6.5,0.55,2.2,9.0,0.0,0.0
2018,12,29,7,30,166.0,13.0,0.5,2.7,18.0,11.1,0.0
2018,12,29,7,45,343.0,21.0,0.5,3.15,53.0,18.96,8.29
2018,12,29,8,0,520.0,29.0,0.5,3.6,88.0,26.24,17.85
2018,12,29,8,15,509.5,39.0,0.6,4.3,117.0,44.72,24.98
2018,12,29,8,30,499.0,49.0,0.7,5.0,146.0,86.94,50.23
2018,12,29,8,45,454.0,67.5,0.8,5.65,171.0,130.33,87.37
2018,12,29,9,0,409.0,86.0,0.9,6.3,196.0,165.19,120.82
2018,12,29,9,15,588.5,73.5,1.1,6.9,257.0,232.82,174.97
2018,12,29,9,30,768.0,61.0,1.3,7.5,318.0,317.07,245.08
2018,12,29,9,45,830.0,56.0,1.55,8.1,359.0,380.59,301.57
2018,12,29,10,0,892.0,51.0,1.8,8.7,400.0,449.13,361.43
2018,12,29,10,15,905.0,52.0,1.85,9.05,427.0,504.94,409.9
2018,12,29,10,30,918.0,53.0,1.9,9.4,454.0,560.14,456.39
2018,12,29,10,45,926.0,54.5,1.95,9.8,474.5,612.1,498.82
2018,12,29,11,0,934.0,56.0,2.0,10.2,495.0,662.46,538.8
2018,12,29,11,15,938.0,57.0,2.0,10.4,508.5,707.7,573.79
2018,12,29,11,30,942.0,58.0,2.0,10.6,522.0,750.54,604.26
2018,12,29,11,45,943.5,58.5,2.0,10.8,527.5,788.3,630.74
2018,12,29,12,0,945.0,59.0,2.0,11.0,533.0,823.11,654.94
2018,12,29,12,15,943.0,59.0,2.0,11.1,531.0,851.33,674.58
2018,12,29,12,30,941.0,59.0,2.0,11.2,529.0,876.12,691.85
2018,12,29,12,45,934.5,60.0,2.05,11.3,519.5,894.82,705.44
2018,12,29,13,0,928.0,61.0,2.1,11.4,510.0,909.83,716.63
2018,12,29,13,15,920.0,60.5,2.1,11.4,492.5,917.77,722.75
2018,12,29,13,30,912.0,60.0,2.1,11.4,475.0,921.94,726.47
2018,12,29,13,45,899.0,59.0,2.15,11.4,451.0,917.14,724.58
2018,12,29,14,0,886.0,58.0,2.2,11.4,427.0,908.67,720.28
2018,12,29,14,15,868.0,56.5,2.05,11.15,396.5,891.37,708.33
2018,12,29,14,30,850.0,55.0,1.9,10.9,366.0,870.81,694.02
2018,12,29,14,45,824.5,53.0,1.75,10.65,330.0,839.68,671.86
2018,12,29,15,0,799.0,51.0,1.6,10.4,294.0,815.18,654.1
2018,12,29,15,15,761.5,48.0,1.6,10.4,254.5,766.62,618.96
2018,12,29,15,30,724.0,45.0,1.6,10.4,215.0,716.41,581.25
2018,12,29,15,45,663.0,41.0,1.3,8.9,173.0,643.93,524.94
2018,12,29,16,0,602.0,37.0,1.0,7.4,131.0,571.66,465.63
2018,12,29,16,15,498.0,31.0,1.05,7.1,92.5,464.38,374.88
2018,12,29,16,30,394.0,25.0,1.1,6.8,54.0,352.86,242.9
2018,12,29,16,45,214.5,14.5,1.15,6.45,28.5,164.04,0.0
2018,12,29,17,0,35.0,4.0,1.2,6.1,3.0,0.0,0.0
2018,12,29,17,15,17.5,2.0,1.15,6.05,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,30,7,15,42.0,6.5,1.35,2.6,7.5,0.0,0.0
2018,12,30,7,30,84.0,13.0,1.5,3.2,15.0,11.1,0.0
2018,12,30,7,45,181.0,25.0,1.65,3.85,41.5,19.46,8.43
2018,12,30,8,0,278.0,37.0,1.8,4.5,68.0,28.67,19.85
2018,12,30,8,15,314.0,49.5,1.9,4.7,99.0,45.88,29.52
2018,12,30,8,30,350.0,62.0,2.0,4.9,130.0,82.07,52.24
2018,12,30,8,45,368.5,75.0,2.1,5.15,161.0,120.63,83.26
2018,12,30,9,0,387.0,88.0,2.2,5.4,192.0,161.51,119.36
2018,12,30,9,15,428.5,96.5,2.25,5.65,227.0,206.68,159.6
2018,12,30,9,30,470.0,105.0,2.3,5.9,262.0,256.37,204.21
2018,12,30,9,45,535.0,105.5,2.3,6.1,301.5,315.91,256.52
2018,12,30,10,0,600.0,106.0,2.3,6.3,341.0,378.1,310.59
2018,12,30,10,15,697.0,94.5,2.3,6.55,385.5,449.67,371.45
2018,12,30,10,30,794.0,83.0,2.3,6.8,430.0,527.71,436.49
2018,12,30,10,45,855.0,74.0,2.25,7.1,463.0,594.94,491.33
2018,12,30,11,0,916.0,65.0,2.2,7.4,496.0,660.47,543.64
2018,12,30,11,15,925.0,65.0,2.2,7.7,510.5,707.42,580.3
2018,12,30,11,30,934.0,65.0,2.2,8.0,525.0,752.38,612.83
2018,12,30,11,45,940.0,64.0,2.2,8.3,532.0,791.66,640.56
2018,12,30,12,0,946.0,63.0,2.2,8.6,539.0,828.25,666.13
2018,12,30,12,15,942.0,63.5,2.3,8.85,536.0,855.7,685.99
2018,12,30,12,30,938.0,64.0,2.4,9.1,533.0,879.64,703.45
2018,12,30,12,45,937.5,63.0,2.45,9.3,524.5,901.07,718.92
2018,12,30,13,0,937.0,62.0,2.5,9.5,516.0,918.97,731.99
2018,12,30,13,15,929.0,61.5,2.65,9.6,499.0,927.18,739.5
2018,12,30,13,30,921.0,61.0,2.8,9.7,482.0,931.6,744.52
2018,12,30,13,45,909.0,59.5,2.95,9.75,457.5,927.22,743.47
2018,12,30,14,0,897.0,58.0,3.1,9.8,433.0,919.11,739.84
2018,12,30,14,15,878.0,57.0,3.1,9.7,402.0,901.72,728.72
2018,12,30,14,30,859.0,56.0,3.1,9.6,371.0,881.03,715.17
2018,12,30,14,45,833.0,54.0,3.05,9.5,335.0,849.48,692.97
2018,12,30,15,0,807.0,52.0,3.0,9.4,299.0,824.46,675.21
2018,12,30,15,15,769.5,49.0,3.0,9.4,259.0,775.8,638.83
2018,12,30,15,30,732.0,46.0,3.0,9.4,219.0,725.43,599.77
2018,12,30,15,45,669.5,42.5,2.25,8.0,177.0,652.06,539.78
2018,12,30,16,0,607.0,39.0,1.5,6.6,135.0,578.58,476.37
2018,12,30,16,15,498.5,33.0,1.45,6.05,95.5,466.88,381.06
2018,12,30,16,30,390.0,27.0,1.4,5.5,56.0,366.69,260.9
2018,12,30,16,45,224.0,16.5,1.35,4.95,30.5,172.8,0.0
2018,12,30,17,0,58.0,6.0,1.3,4.4,5.0,0.0,0.0
2018,12,30,17,15,29.0,3.0,1.35,4.3,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.25,4.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.25,2.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.1,1.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.95,1.05,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,12,31,7,15,57.0,6.5,2.15,1.45,8.0,0.0,0.0
2018,12,31,7,30,114.0,13.0,2.4,2.0,16.0,11.1,0.0
2018,12,31,7,45,352.5,20.5,2.6,2.55,55.5,18.52,7.68
2018,12,31,8,0,591.0,28.0,2.8,3.1,95.0,25.55,17.16
2018,12,31,8,15,545.5,39.0,2.95,3.55,121.0,45.9,26.76
2018,12,31,8,30,500.0,50.0,3.1,4.0,147.0,85.75,49.76
2018,12,31,8,45,467.0,66.5,3.3,4.4,173.0,129.37,86.63
2018,12,31,9,0,434.0,83.0,3.5,4.8,199.0,165.93,121.58
2018,12,31,9,15,524.0,84.0,3.6,5.25,244.5,223.15,170.99
2018,12,31,9,30,614.0,85.0,3.7,5.7,290.0,287.16,227.42
2018,12,31,9,45,770.5,67.5,3.75,6.15,351.5,367.79,297.04
2018,12,31,10,0,927.0,50.0,3.8,6.6,413.0,460.43,376.78
2018,12,31,10,15,941.0,51.5,3.9,6.85,441.5,519.25,429.41
2018,12,31,10,30,955.0,53.0,4.0,7.1,470.0,577.52,480.24
2018,12,31,10,45,964.0,53.5,4.1,7.35,491.5,630.87,525.86
2018,12,31,11,0,973.0,54.0,4.2,7.6,513.0,682.59,569.06
2018,12,31,11,15,978.5,54.5,4.25,7.7,527.0,730.08,607.8
2018,12,31,11,30,984.0,55.0,4.3,7.8,541.0,775.18,641.91
2018,12,31,11,45,986.5,55.0,4.35,7.9,547.0,814.78,671.64
2018,12,31,12,0,989.0,55.0,4.4,8.0,553.0,851.35,699.01
2018,12,31,12,15,986.5,56.0,4.45,8.0,551.5,881.94,722.15
2018,12,31,12,30,984.0,57.0,4.5,8.0,550.0,908.97,742.72
2018,12,31,12,45,977.5,58.0,4.55,8.0,540.5,928.88,758.14
2018,12,31,13,0,971.0,59.0,4.6,8.0,531.0,944.93,770.89
2018,12,31,13,15,964.0,58.5,4.6,8.0,514.0,954.62,778.72
2018,12,31,13,30,957.0,58.0,4.6,8.0,497.0,960.41,783.86
2018,12,31,13,45,946.0,57.0,4.65,7.95,472.5,957.96,783.66
2018,12,31,14,0,935.0,56.0,4.7,7.9,448.0,951.67,780.78
2018,12,31,14,15,919.0,54.5,4.6,7.7,417.0,936.34,770.38
2018,12,31,14,30,903.0,53.0,4.5,7.5,386.0,917.51,757.36
2018,12,31,14,45,879.0,51.0,4.35,7.35,349.5,887.37,735.05
2018,12,31,15,0,855.0,49.0,4.2,7.2,313.0,854.45,710.23
2018,12,31,15,15,819.0,46.5,4.2,7.2,272.0,807.77,674.77
2018,12,31,15,30,783.0,44.0,4.2,7.2,231.0,767.46,642.82
2018,12,31,15,45,664.5,34.0,2.45,9.1,171.5,628.3,520.26
2018,12,31,16,0,546.0,24.0,0.7,11.0,112.0,499.29,403.37
2018,12,31,16,15,411.5,26.0,0.7,10.6,81.0,393.5,316.13
2018,12,31,16,30,277.0,28.0,0.7,10.2,50.0,285.07,203.58
2018,12,31,16,45,150.5,15.5,0.65,9.8,26.5,120.08,0.0
2018,12,31,17,0,24.0,3.0,0.6,9.4,3.0,0.0,0.0
2018,12,31,17,15,12.0,1.5,0.55,9.15,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.6,5.9,0.0,0.0,0.0
